Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181491,Wellsea Rhyne,2023-08-09 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.61
181491,Wellsea Rhyne,2023-08-09 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
181491,Wellsea Rhyne,2023-08-09 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
181491,Wellsea Rhyne,2023-08-09 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.81
181491,Wellsea Rhyne,2023-08-09 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.91
181491,Wellsea Rhyne,2023-08-09 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.94
181491,Wellsea Rhyne,2023-08-09 07:00:00+00:00,feeder,20.0,N Current (RMS),A,14.2
181491,Wellsea Rhyne,2023-08-09 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,29.5
181491,Wellsea Rhyne,2023-08-09 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,33.4
181491,Wellsea Rhyne,2023-08-09 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,17.9
181491,Wellsea Rhyne,2023-08-09 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
181491,Wellsea Rhyne,2023-08-09 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
181491,Wellsea Rhyne,2023-08-09 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
181491,Wellsea Rhyne,2023-08-09 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,-0.63
181491,Wellsea Rhyne,2023-08-09 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,-2.26
181491,Wellsea Rhyne,2023-08-09 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.3
181491,Wellsea Rhyne,2023-08-09 07:00:00+00:00,feeder,10.0,N Current (RMS),A,20.5
181491,Wellsea Rhyne,2023-08-09 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,11.7
181491,Wellsea Rhyne,2023-08-09 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.4
181491,Wellsea Rhyne,2023-08-09 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,11.6
181491,Wellsea Rhyne,2023-08-09 07:00:00+00:00,transformer,,Temperature,C,27.8
181491,Wellsea Rhyne,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.9
181491,Wellsea Rhyne,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.22
181491,Wellsea Rhyne,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.63
181491,Wellsea Rhyne,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.84
181491,Wellsea Rhyne,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.88
181491,Wellsea Rhyne,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.0
181491,Wellsea Rhyne,2023-08-09 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,8.1
181491,Wellsea Rhyne,2023-08-09 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.12
181491,Wellsea Rhyne,2023-08-09 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,9.16
181491,Wellsea Rhyne,2023-08-09 07:00:00+00:00,busbar,,L3 Active Power,kW,27.49
181491,Wellsea Rhyne,2023-08-09 07:00:00+00:00,busbar,,L2 Active Power,kW,19.39
181491,Wellsea Rhyne,2023-08-09 07:00:00+00:00,busbar,,L1 Active Power,kW,34.88
181491,Wellsea Rhyne,2023-08-09 07:00:00+00:00,busbar,,N Current (RMS),A,65.2
181491,Wellsea Rhyne,2023-08-09 07:00:00+00:00,busbar,,L3 Current (RMS),A,121.0
181491,Wellsea Rhyne,2023-08-09 07:00:00+00:00,busbar,,L2 Current (RMS),A,83.4
181491,Wellsea Rhyne,2023-08-09 07:00:00+00:00,busbar,,L1 Current (RMS),A,151.9
181491,Wellsea Rhyne,2023-08-09 06:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.62
181491,Wellsea Rhyne,2023-08-09 06:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.12
181491,Wellsea Rhyne,2023-08-09 06:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.5
181491,Wellsea Rhyne,2023-08-09 06:50:00+00:00,feeder,50.0,L3 Active Power,kW,16.53
181491,Wellsea Rhyne,2023-08-09 06:50:00+00:00,feeder,50.0,L2 Active Power,kW,8.86
181491,Wellsea Rhyne,2023-08-09 06:50:00+00:00,feeder,50.0,L1 Active Power,kW,18.03
181491,Wellsea Rhyne,2023-08-09 06:50:00+00:00,feeder,50.0,N Current (RMS),A,40.5
181491,Wellsea Rhyne,2023-08-09 06:50:00+00:00,feeder,50.0,L3 Current (RMS),A,79.8
181491,Wellsea Rhyne,2023-08-09 06:50:00+00:00,feeder,50.0,L2 Current (RMS),A,45.2
181491,Wellsea Rhyne,2023-08-09 06:50:00+00:00,feeder,50.0,L1 Current (RMS),A,92.2
181491,Wellsea Rhyne,2023-08-09 06:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.97
181491,Wellsea Rhyne,2023-08-09 06:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
181491,Wellsea Rhyne,2023-08-09 06:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.0
181491,Wellsea Rhyne,2023-08-09 06:50:00+00:00,feeder,40.0,L3 Active Power,kW,5.38
181491,Wellsea Rhyne,2023-08-09 06:50:00+00:00,feeder,40.0,L2 Active Power,kW,-0.59
181491,Wellsea Rhyne,2023-08-09 06:50:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
181491,Wellsea Rhyne,2023-08-09 06:50:00+00:00,feeder,40.0,N Current (RMS),A,24.3
181491,Wellsea Rhyne,2023-08-09 06:50:00+00:00,feeder,40.0,L3 Current (RMS),A,27.0
181491,Wellsea Rhyne,2023-08-09 06:50:00+00:00,feeder,40.0,L2 Current (RMS),A,2.9
181491,Wellsea Rhyne,2023-08-09 06:50:00+00:00,feeder,40.0,L1 Current (RMS),A,29.3
181491,Wellsea Rhyne,2023-08-09 06:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
181491,Wellsea Rhyne,2023-08-09 06:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
181491,Wellsea Rhyne,2023-08-09 06:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
181491,Wellsea Rhyne,2023-08-09 06:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.01
181491,Wellsea Rhyne,2023-08-09 06:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.41
181491,Wellsea Rhyne,2023-08-09 06:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.89
181491,Wellsea Rhyne,2023-08-09 06:50:00+00:00,feeder,30.0,N Current (RMS),A,14.4
181491,Wellsea Rhyne,2023-08-09 06:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.9
181491,Wellsea Rhyne,2023-08-09 06:50:00+00:00,feeder,30.0,L2 Current (RMS),A,16.9
181491,Wellsea Rhyne,2023-08-09 06:50:00+00:00,feeder,30.0,L1 Current (RMS),A,14.3
181491,Wellsea Rhyne,2023-08-09 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
181491,Wellsea Rhyne,2023-08-09 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
181491,Wellsea Rhyne,2023-08-09 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
181491,Wellsea Rhyne,2023-08-09 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.77
181491,Wellsea Rhyne,2023-08-09 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.93
181491,Wellsea Rhyne,2023-08-09 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.07
181491,Wellsea Rhyne,2023-08-09 06:50:00+00:00,feeder,20.0,N Current (RMS),A,22.8
181491,Wellsea Rhyne,2023-08-09 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,21.0
181491,Wellsea Rhyne,2023-08-09 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,43.3
181491,Wellsea Rhyne,2023-08-09 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,14.5
181491,Wellsea Rhyne,2023-08-09 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
181491,Wellsea Rhyne,2023-08-09 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
181491,Wellsea Rhyne,2023-08-09 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
181491,Wellsea Rhyne,2023-08-09 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.45
181491,Wellsea Rhyne,2023-08-09 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,-2.15
181491,Wellsea Rhyne,2023-08-09 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.3
181491,Wellsea Rhyne,2023-08-09 06:50:00+00:00,feeder,10.0,N Current (RMS),A,13.5
181491,Wellsea Rhyne,2023-08-09 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.0
181491,Wellsea Rhyne,2023-08-09 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.9
181491,Wellsea Rhyne,2023-08-09 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.4
181491,Wellsea Rhyne,2023-08-09 06:50:00+00:00,transformer,,Temperature,C,27.7
181491,Wellsea Rhyne,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.94
181491,Wellsea Rhyne,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.92
181491,Wellsea Rhyne,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.64
181491,Wellsea Rhyne,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.2
181491,Wellsea Rhyne,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.9
181491,Wellsea Rhyne,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.54
181491,Wellsea Rhyne,2023-08-09 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.33
181491,Wellsea Rhyne,2023-08-09 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.55
181491,Wellsea Rhyne,2023-08-09 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,8.63
181491,Wellsea Rhyne,2023-08-09 06:50:00+00:00,busbar,,L3 Active Power,kW,27.12
181491,Wellsea Rhyne,2023-08-09 06:50:00+00:00,busbar,,L2 Active Power,kW,19.46
181491,Wellsea Rhyne,2023-08-09 06:50:00+00:00,busbar,,L1 Active Power,kW,31.29
181491,Wellsea Rhyne,2023-08-09 06:50:00+00:00,busbar,,N Current (RMS),A,57.3
181491,Wellsea Rhyne,2023-08-09 06:50:00+00:00,busbar,,L3 Current (RMS),A,118.8
181491,Wellsea Rhyne,2023-08-09 06:50:00+00:00,busbar,,L2 Current (RMS),A,84.3
181491,Wellsea Rhyne,2023-08-09 06:50:00+00:00,busbar,,L1 Current (RMS),A,136.8
181491,Wellsea Rhyne,2023-08-09 06:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.39
181491,Wellsea Rhyne,2023-08-09 06:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.92
181491,Wellsea Rhyne,2023-08-09 06:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,13.51
181491,Wellsea Rhyne,2023-08-09 06:40:00+00:00,feeder,50.0,L3 Active Power,kW,16.75
181491,Wellsea Rhyne,2023-08-09 06:40:00+00:00,feeder,50.0,L2 Active Power,kW,8.43
181491,Wellsea Rhyne,2023-08-09 06:40:00+00:00,feeder,50.0,L1 Active Power,kW,19.51
181491,Wellsea Rhyne,2023-08-09 06:40:00+00:00,feeder,50.0,N Current (RMS),A,46.0
181491,Wellsea Rhyne,2023-08-09 06:40:00+00:00,feeder,50.0,L3 Current (RMS),A,80.0
181491,Wellsea Rhyne,2023-08-09 06:40:00+00:00,feeder,50.0,L2 Current (RMS),A,43.0
181491,Wellsea Rhyne,2023-08-09 06:40:00+00:00,feeder,50.0,L1 Current (RMS),A,99.6
181491,Wellsea Rhyne,2023-08-09 06:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
181491,Wellsea Rhyne,2023-08-09 06:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
181491,Wellsea Rhyne,2023-08-09 06:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.74
181491,Wellsea Rhyne,2023-08-09 06:40:00+00:00,feeder,40.0,L3 Active Power,kW,6.9
181491,Wellsea Rhyne,2023-08-09 06:40:00+00:00,feeder,40.0,L2 Active Power,kW,-0.76
181491,Wellsea Rhyne,2023-08-09 06:40:00+00:00,feeder,40.0,L1 Active Power,kW,7.69
181491,Wellsea Rhyne,2023-08-09 06:40:00+00:00,feeder,40.0,N Current (RMS),A,33.9
181491,Wellsea Rhyne,2023-08-09 06:40:00+00:00,feeder,40.0,L3 Current (RMS),A,34.6
181491,Wellsea Rhyne,2023-08-09 06:40:00+00:00,feeder,40.0,L2 Current (RMS),A,3.9
181491,Wellsea Rhyne,2023-08-09 06:40:00+00:00,feeder,40.0,L1 Current (RMS),A,38.5
181491,Wellsea Rhyne,2023-08-09 06:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
181491,Wellsea Rhyne,2023-08-09 06:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
181491,Wellsea Rhyne,2023-08-09 06:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
181491,Wellsea Rhyne,2023-08-09 06:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.09
181491,Wellsea Rhyne,2023-08-09 06:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.29
181491,Wellsea Rhyne,2023-08-09 06:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.33
181491,Wellsea Rhyne,2023-08-09 06:40:00+00:00,feeder,30.0,N Current (RMS),A,25.4
181491,Wellsea Rhyne,2023-08-09 06:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.4
181491,Wellsea Rhyne,2023-08-09 06:40:00+00:00,feeder,30.0,L2 Current (RMS),A,16.2
181491,Wellsea Rhyne,2023-08-09 06:40:00+00:00,feeder,30.0,L1 Current (RMS),A,32.5
181491,Wellsea Rhyne,2023-08-09 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
181491,Wellsea Rhyne,2023-08-09 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
181491,Wellsea Rhyne,2023-08-09 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
181491,Wellsea Rhyne,2023-08-09 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.94
181491,Wellsea Rhyne,2023-08-09 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.41
181491,Wellsea Rhyne,2023-08-09 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.52
181491,Wellsea Rhyne,2023-08-09 06:40:00+00:00,feeder,20.0,N Current (RMS),A,15.0
181491,Wellsea Rhyne,2023-08-09 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,30.1
181491,Wellsea Rhyne,2023-08-09 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,35.9
181491,Wellsea Rhyne,2023-08-09 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,20.0
181491,Wellsea Rhyne,2023-08-09 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
181491,Wellsea Rhyne,2023-08-09 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
181491,Wellsea Rhyne,2023-08-09 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
181491,Wellsea Rhyne,2023-08-09 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.05
181491,Wellsea Rhyne,2023-08-09 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,-0.97
181491,Wellsea Rhyne,2023-08-09 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.47
181491,Wellsea Rhyne,2023-08-09 06:40:00+00:00,feeder,10.0,N Current (RMS),A,18.3
181491,Wellsea Rhyne,2023-08-09 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,15.6
181491,Wellsea Rhyne,2023-08-09 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.8
181491,Wellsea Rhyne,2023-08-09 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.0
181491,Wellsea Rhyne,2023-08-09 06:40:00+00:00,transformer,,Temperature,C,27.7
181491,Wellsea Rhyne,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.93
181491,Wellsea Rhyne,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.07
181491,Wellsea Rhyne,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.63
181491,Wellsea Rhyne,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.5
181491,Wellsea Rhyne,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.89
181491,Wellsea Rhyne,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.46
181491,Wellsea Rhyne,2023-08-09 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.4
181491,Wellsea Rhyne,2023-08-09 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.3
181491,Wellsea Rhyne,2023-08-09 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,10.79
181491,Wellsea Rhyne,2023-08-09 06:40:00+00:00,busbar,,L3 Active Power,kW,31.56
181491,Wellsea Rhyne,2023-08-09 06:40:00+00:00,busbar,,L2 Active Power,kW,18.39
181491,Wellsea Rhyne,2023-08-09 06:40:00+00:00,busbar,,L1 Active Power,kW,40.52
181491,Wellsea Rhyne,2023-08-09 06:40:00+00:00,busbar,,N Current (RMS),A,83.4
181491,Wellsea Rhyne,2023-08-09 06:40:00+00:00,busbar,,L3 Current (RMS),A,136.9
181491,Wellsea Rhyne,2023-08-09 06:40:00+00:00,busbar,,L2 Current (RMS),A,79.1
181491,Wellsea Rhyne,2023-08-09 06:40:00+00:00,busbar,,L1 Current (RMS),A,176.5
181491,Wellsea Rhyne,2023-08-09 06:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.55
181491,Wellsea Rhyne,2023-08-09 06:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.85
181491,Wellsea Rhyne,2023-08-09 06:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.88
181491,Wellsea Rhyne,2023-08-09 06:30:00+00:00,feeder,50.0,L3 Active Power,kW,16.5
181491,Wellsea Rhyne,2023-08-09 06:30:00+00:00,feeder,50.0,L2 Active Power,kW,8.41
181491,Wellsea Rhyne,2023-08-09 06:30:00+00:00,feeder,50.0,L1 Active Power,kW,15.95
181491,Wellsea Rhyne,2023-08-09 06:30:00+00:00,feeder,50.0,N Current (RMS),A,37.4
181491,Wellsea Rhyne,2023-08-09 06:30:00+00:00,feeder,50.0,L3 Current (RMS),A,79.4
181491,Wellsea Rhyne,2023-08-09 06:30:00+00:00,feeder,50.0,L2 Current (RMS),A,42.7
181491,Wellsea Rhyne,2023-08-09 06:30:00+00:00,feeder,50.0,L1 Current (RMS),A,83.6
181491,Wellsea Rhyne,2023-08-09 06:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
181491,Wellsea Rhyne,2023-08-09 06:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
181491,Wellsea Rhyne,2023-08-09 06:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.82
181491,Wellsea Rhyne,2023-08-09 06:30:00+00:00,feeder,40.0,L3 Active Power,kW,7.01
181491,Wellsea Rhyne,2023-08-09 06:30:00+00:00,feeder,40.0,L2 Active Power,kW,-0.67
181491,Wellsea Rhyne,2023-08-09 06:30:00+00:00,feeder,40.0,L1 Active Power,kW,6.09
181491,Wellsea Rhyne,2023-08-09 06:30:00+00:00,feeder,40.0,N Current (RMS),A,27.1
181491,Wellsea Rhyne,2023-08-09 06:30:00+00:00,feeder,40.0,L3 Current (RMS),A,30.9
181491,Wellsea Rhyne,2023-08-09 06:30:00+00:00,feeder,40.0,L2 Current (RMS),A,3.0
181491,Wellsea Rhyne,2023-08-09 06:30:00+00:00,feeder,40.0,L1 Current (RMS),A,28.5
181491,Wellsea Rhyne,2023-08-09 06:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
181491,Wellsea Rhyne,2023-08-09 06:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
181491,Wellsea Rhyne,2023-08-09 06:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
181491,Wellsea Rhyne,2023-08-09 06:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
181491,Wellsea Rhyne,2023-08-09 06:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.75
181491,Wellsea Rhyne,2023-08-09 06:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.64
181491,Wellsea Rhyne,2023-08-09 06:30:00+00:00,feeder,30.0,N Current (RMS),A,16.1
181491,Wellsea Rhyne,2023-08-09 06:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
181491,Wellsea Rhyne,2023-08-09 06:30:00+00:00,feeder,30.0,L2 Current (RMS),A,21.5
181491,Wellsea Rhyne,2023-08-09 06:30:00+00:00,feeder,30.0,L1 Current (RMS),A,14.9
181491,Wellsea Rhyne,2023-08-09 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
181491,Wellsea Rhyne,2023-08-09 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
181491,Wellsea Rhyne,2023-08-09 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
181491,Wellsea Rhyne,2023-08-09 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.6
181491,Wellsea Rhyne,2023-08-09 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.44
181491,Wellsea Rhyne,2023-08-09 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.1
181491,Wellsea Rhyne,2023-08-09 06:30:00+00:00,feeder,20.0,N Current (RMS),A,12.5
181491,Wellsea Rhyne,2023-08-09 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,28.4
181491,Wellsea Rhyne,2023-08-09 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,32.1
181491,Wellsea Rhyne,2023-08-09 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,21.6
181491,Wellsea Rhyne,2023-08-09 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
181491,Wellsea Rhyne,2023-08-09 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
181491,Wellsea Rhyne,2023-08-09 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
181491,Wellsea Rhyne,2023-08-09 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,-0.44
181491,Wellsea Rhyne,2023-08-09 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,-1.06
181491,Wellsea Rhyne,2023-08-09 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.08
181491,Wellsea Rhyne,2023-08-09 06:30:00+00:00,feeder,10.0,N Current (RMS),A,13.9
181491,Wellsea Rhyne,2023-08-09 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.4
181491,Wellsea Rhyne,2023-08-09 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.1
181491,Wellsea Rhyne,2023-08-09 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,10.0
181491,Wellsea Rhyne,2023-08-09 06:30:00+00:00,transformer,,Temperature,C,27.6
181491,Wellsea Rhyne,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.9
181491,Wellsea Rhyne,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.65
181491,Wellsea Rhyne,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.56
181491,Wellsea Rhyne,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.18
181491,Wellsea Rhyne,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.86
181491,Wellsea Rhyne,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.44
181491,Wellsea Rhyne,2023-08-09 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.41
181491,Wellsea Rhyne,2023-08-09 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.43
181491,Wellsea Rhyne,2023-08-09 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,9.21
181491,Wellsea Rhyne,2023-08-09 06:30:00+00:00,busbar,,L3 Active Power,kW,29.67
181491,Wellsea Rhyne,2023-08-09 06:30:00+00:00,busbar,,L2 Active Power,kW,18.88
181491,Wellsea Rhyne,2023-08-09 06:30:00+00:00,busbar,,L1 Active Power,kW,31.86
181491,Wellsea Rhyne,2023-08-09 06:30:00+00:00,busbar,,N Current (RMS),A,56.1
181491,Wellsea Rhyne,2023-08-09 06:30:00+00:00,busbar,,L3 Current (RMS),A,128.2
181491,Wellsea Rhyne,2023-08-09 06:30:00+00:00,busbar,,L2 Current (RMS),A,80.5
181491,Wellsea Rhyne,2023-08-09 06:30:00+00:00,busbar,,L1 Current (RMS),A,140.0
181491,Wellsea Rhyne,2023-08-09 06:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.44
181491,Wellsea Rhyne,2023-08-09 06:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.19
181491,Wellsea Rhyne,2023-08-09 06:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.87
181491,Wellsea Rhyne,2023-08-09 06:20:00+00:00,feeder,50.0,L3 Active Power,kW,17.12
181491,Wellsea Rhyne,2023-08-09 06:20:00+00:00,feeder,50.0,L2 Active Power,kW,9.49
181491,Wellsea Rhyne,2023-08-09 06:20:00+00:00,feeder,50.0,L1 Active Power,kW,15.9
181491,Wellsea Rhyne,2023-08-09 06:20:00+00:00,feeder,50.0,N Current (RMS),A,35.2
181491,Wellsea Rhyne,2023-08-09 06:20:00+00:00,feeder,50.0,L3 Current (RMS),A,83.3
181491,Wellsea Rhyne,2023-08-09 06:20:00+00:00,feeder,50.0,L2 Current (RMS),A,47.2
181491,Wellsea Rhyne,2023-08-09 06:20:00+00:00,feeder,50.0,L1 Current (RMS),A,83.3
181491,Wellsea Rhyne,2023-08-09 06:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.5
181491,Wellsea Rhyne,2023-08-09 06:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
181491,Wellsea Rhyne,2023-08-09 06:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.08
181491,Wellsea Rhyne,2023-08-09 06:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.19
181491,Wellsea Rhyne,2023-08-09 06:20:00+00:00,feeder,40.0,L2 Active Power,kW,-0.53
181491,Wellsea Rhyne,2023-08-09 06:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.92
181491,Wellsea Rhyne,2023-08-09 06:20:00+00:00,feeder,40.0,N Current (RMS),A,19.6
181491,Wellsea Rhyne,2023-08-09 06:20:00+00:00,feeder,40.0,L3 Current (RMS),A,20.0
181491,Wellsea Rhyne,2023-08-09 06:20:00+00:00,feeder,40.0,L2 Current (RMS),A,2.4
181491,Wellsea Rhyne,2023-08-09 06:20:00+00:00,feeder,40.0,L1 Current (RMS),A,23.7
181491,Wellsea Rhyne,2023-08-09 06:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
181491,Wellsea Rhyne,2023-08-09 06:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
181491,Wellsea Rhyne,2023-08-09 06:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
181491,Wellsea Rhyne,2023-08-09 06:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
181491,Wellsea Rhyne,2023-08-09 06:20:00+00:00,feeder,30.0,L2 Active Power,kW,8.09
181491,Wellsea Rhyne,2023-08-09 06:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.1
181491,Wellsea Rhyne,2023-08-09 06:20:00+00:00,feeder,30.0,N Current (RMS),A,24.9
181491,Wellsea Rhyne,2023-08-09 06:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
181491,Wellsea Rhyne,2023-08-09 06:20:00+00:00,feeder,30.0,L2 Current (RMS),A,37.5
181491,Wellsea Rhyne,2023-08-09 06:20:00+00:00,feeder,30.0,L1 Current (RMS),A,10.8
181491,Wellsea Rhyne,2023-08-09 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
181491,Wellsea Rhyne,2023-08-09 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
181491,Wellsea Rhyne,2023-08-09 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
181491,Wellsea Rhyne,2023-08-09 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.9
181491,Wellsea Rhyne,2023-08-09 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.4
181491,Wellsea Rhyne,2023-08-09 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.68
181491,Wellsea Rhyne,2023-08-09 06:20:00+00:00,feeder,20.0,N Current (RMS),A,25.0
181491,Wellsea Rhyne,2023-08-09 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,40.9
181491,Wellsea Rhyne,2023-08-09 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,27.2
181491,Wellsea Rhyne,2023-08-09 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,17.3
181491,Wellsea Rhyne,2023-08-09 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
181491,Wellsea Rhyne,2023-08-09 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
181491,Wellsea Rhyne,2023-08-09 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
181491,Wellsea Rhyne,2023-08-09 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,-0.34
181491,Wellsea Rhyne,2023-08-09 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,-1.25
181491,Wellsea Rhyne,2023-08-09 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.61
181491,Wellsea Rhyne,2023-08-09 06:20:00+00:00,feeder,10.0,N Current (RMS),A,19.3
181491,Wellsea Rhyne,2023-08-09 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.1
181491,Wellsea Rhyne,2023-08-09 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.6
181491,Wellsea Rhyne,2023-08-09 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,15.6
181491,Wellsea Rhyne,2023-08-09 06:20:00+00:00,transformer,,Temperature,C,27.6
181491,Wellsea Rhyne,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.89
181491,Wellsea Rhyne,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.61
181491,Wellsea Rhyne,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.6
181491,Wellsea Rhyne,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.14
181491,Wellsea Rhyne,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.87
181491,Wellsea Rhyne,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.47
181491,Wellsea Rhyne,2023-08-09 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,8.18
181491,Wellsea Rhyne,2023-08-09 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.17
181491,Wellsea Rhyne,2023-08-09 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,9.23
181491,Wellsea Rhyne,2023-08-09 06:20:00+00:00,busbar,,L3 Active Power,kW,29.83
181491,Wellsea Rhyne,2023-08-09 06:20:00+00:00,busbar,,L2 Active Power,kW,22.21
181491,Wellsea Rhyne,2023-08-09 06:20:00+00:00,busbar,,L1 Active Power,kW,30.21
181491,Wellsea Rhyne,2023-08-09 06:20:00+00:00,busbar,,N Current (RMS),A,45.9
181491,Wellsea Rhyne,2023-08-09 06:20:00+00:00,busbar,,L3 Current (RMS),A,130.1
181491,Wellsea Rhyne,2023-08-09 06:20:00+00:00,busbar,,L2 Current (RMS),A,95.0
181491,Wellsea Rhyne,2023-08-09 06:20:00+00:00,busbar,,L1 Current (RMS),A,132.5
181491,Wellsea Rhyne,2023-08-09 06:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.51
181491,Wellsea Rhyne,2023-08-09 06:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.87
181491,Wellsea Rhyne,2023-08-09 06:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.61
181491,Wellsea Rhyne,2023-08-09 06:10:00+00:00,feeder,50.0,L3 Active Power,kW,16.8
181491,Wellsea Rhyne,2023-08-09 06:10:00+00:00,feeder,50.0,L2 Active Power,kW,9.56
181491,Wellsea Rhyne,2023-08-09 06:10:00+00:00,feeder,50.0,L1 Active Power,kW,18.45
181491,Wellsea Rhyne,2023-08-09 06:10:00+00:00,feeder,50.0,N Current (RMS),A,41.2
181491,Wellsea Rhyne,2023-08-09 06:10:00+00:00,feeder,50.0,L3 Current (RMS),A,80.5
181491,Wellsea Rhyne,2023-08-09 06:10:00+00:00,feeder,50.0,L2 Current (RMS),A,47.0
181491,Wellsea Rhyne,2023-08-09 06:10:00+00:00,feeder,50.0,L1 Current (RMS),A,94.1
181491,Wellsea Rhyne,2023-08-09 06:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
181491,Wellsea Rhyne,2023-08-09 06:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
181491,Wellsea Rhyne,2023-08-09 06:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.04
181491,Wellsea Rhyne,2023-08-09 06:10:00+00:00,feeder,40.0,L3 Active Power,kW,6.45
181491,Wellsea Rhyne,2023-08-09 06:10:00+00:00,feeder,40.0,L2 Active Power,kW,-0.74
181491,Wellsea Rhyne,2023-08-09 06:10:00+00:00,feeder,40.0,L1 Active Power,kW,6.98
181491,Wellsea Rhyne,2023-08-09 06:10:00+00:00,feeder,40.0,N Current (RMS),A,29.8
181491,Wellsea Rhyne,2023-08-09 06:10:00+00:00,feeder,40.0,L3 Current (RMS),A,28.9
181491,Wellsea Rhyne,2023-08-09 06:10:00+00:00,feeder,40.0,L2 Current (RMS),A,3.3
181491,Wellsea Rhyne,2023-08-09 06:10:00+00:00,feeder,40.0,L1 Current (RMS),A,32.5
181491,Wellsea Rhyne,2023-08-09 06:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
181491,Wellsea Rhyne,2023-08-09 06:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
181491,Wellsea Rhyne,2023-08-09 06:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
181491,Wellsea Rhyne,2023-08-09 06:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
181491,Wellsea Rhyne,2023-08-09 06:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.22
181491,Wellsea Rhyne,2023-08-09 06:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.81
181491,Wellsea Rhyne,2023-08-09 06:10:00+00:00,feeder,30.0,N Current (RMS),A,10.5
181491,Wellsea Rhyne,2023-08-09 06:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
181491,Wellsea Rhyne,2023-08-09 06:10:00+00:00,feeder,30.0,L2 Current (RMS),A,15.2
181491,Wellsea Rhyne,2023-08-09 06:10:00+00:00,feeder,30.0,L1 Current (RMS),A,8.5
181491,Wellsea Rhyne,2023-08-09 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
181491,Wellsea Rhyne,2023-08-09 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
181491,Wellsea Rhyne,2023-08-09 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
181491,Wellsea Rhyne,2023-08-09 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.34
181491,Wellsea Rhyne,2023-08-09 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.07
181491,Wellsea Rhyne,2023-08-09 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.86
181491,Wellsea Rhyne,2023-08-09 06:10:00+00:00,feeder,20.0,N Current (RMS),A,17.4
181491,Wellsea Rhyne,2023-08-09 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,27.7
181491,Wellsea Rhyne,2023-08-09 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,30.0
181491,Wellsea Rhyne,2023-08-09 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,13.2
181491,Wellsea Rhyne,2023-08-09 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
181491,Wellsea Rhyne,2023-08-09 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
181491,Wellsea Rhyne,2023-08-09 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
181491,Wellsea Rhyne,2023-08-09 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.35
181491,Wellsea Rhyne,2023-08-09 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,-1.09
181491,Wellsea Rhyne,2023-08-09 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.94
181491,Wellsea Rhyne,2023-08-09 06:10:00+00:00,feeder,10.0,N Current (RMS),A,20.8
181491,Wellsea Rhyne,2023-08-09 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.0
181491,Wellsea Rhyne,2023-08-09 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.2
181491,Wellsea Rhyne,2023-08-09 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,18.4
181491,Wellsea Rhyne,2023-08-09 06:10:00+00:00,transformer,,Temperature,C,27.6
181491,Wellsea Rhyne,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.88
181491,Wellsea Rhyne,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.9
181491,Wellsea Rhyne,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.64
181491,Wellsea Rhyne,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.61
181491,Wellsea Rhyne,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.86
181491,Wellsea Rhyne,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.52
181491,Wellsea Rhyne,2023-08-09 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.78
181491,Wellsea Rhyne,2023-08-09 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.76
181491,Wellsea Rhyne,2023-08-09 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,9.81
181491,Wellsea Rhyne,2023-08-09 06:10:00+00:00,busbar,,L3 Active Power,kW,29.94
181491,Wellsea Rhyne,2023-08-09 06:10:00+00:00,busbar,,L2 Active Power,kW,18.01
181491,Wellsea Rhyne,2023-08-09 06:10:00+00:00,busbar,,L1 Active Power,kW,34.02
181491,Wellsea Rhyne,2023-08-09 06:10:00+00:00,busbar,,N Current (RMS),A,62.8
181491,Wellsea Rhyne,2023-08-09 06:10:00+00:00,busbar,,L3 Current (RMS),A,130.0
181491,Wellsea Rhyne,2023-08-09 06:10:00+00:00,busbar,,L2 Current (RMS),A,77.0
181491,Wellsea Rhyne,2023-08-09 06:10:00+00:00,busbar,,L1 Current (RMS),A,148.8
181491,Wellsea Rhyne,2023-08-09 06:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.79
181491,Wellsea Rhyne,2023-08-09 06:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.14
181491,Wellsea Rhyne,2023-08-09 06:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.06
181491,Wellsea Rhyne,2023-08-09 06:00:00+00:00,feeder,50.0,L3 Active Power,kW,17.15
181491,Wellsea Rhyne,2023-08-09 06:00:00+00:00,feeder,50.0,L2 Active Power,kW,10.1
181491,Wellsea Rhyne,2023-08-09 06:00:00+00:00,feeder,50.0,L1 Active Power,kW,18.2
181491,Wellsea Rhyne,2023-08-09 06:00:00+00:00,feeder,50.0,N Current (RMS),A,40.0
181491,Wellsea Rhyne,2023-08-09 06:00:00+00:00,feeder,50.0,L3 Current (RMS),A,82.5
181491,Wellsea Rhyne,2023-08-09 06:00:00+00:00,feeder,50.0,L2 Current (RMS),A,49.5
181491,Wellsea Rhyne,2023-08-09 06:00:00+00:00,feeder,50.0,L1 Current (RMS),A,92.1
181491,Wellsea Rhyne,2023-08-09 06:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
181491,Wellsea Rhyne,2023-08-09 06:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
181491,Wellsea Rhyne,2023-08-09 06:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.9
181491,Wellsea Rhyne,2023-08-09 06:00:00+00:00,feeder,40.0,L3 Active Power,kW,7.59
181491,Wellsea Rhyne,2023-08-09 06:00:00+00:00,feeder,40.0,L2 Active Power,kW,-0.87
181491,Wellsea Rhyne,2023-08-09 06:00:00+00:00,feeder,40.0,L1 Active Power,kW,9.12
181491,Wellsea Rhyne,2023-08-09 06:00:00+00:00,feeder,40.0,N Current (RMS),A,35.8
181491,Wellsea Rhyne,2023-08-09 06:00:00+00:00,feeder,40.0,L3 Current (RMS),A,34.1
181491,Wellsea Rhyne,2023-08-09 06:00:00+00:00,feeder,40.0,L2 Current (RMS),A,3.9
181491,Wellsea Rhyne,2023-08-09 06:00:00+00:00,feeder,40.0,L1 Current (RMS),A,40.9
181491,Wellsea Rhyne,2023-08-09 06:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
181491,Wellsea Rhyne,2023-08-09 06:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
181491,Wellsea Rhyne,2023-08-09 06:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
181491,Wellsea Rhyne,2023-08-09 06:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.02
181491,Wellsea Rhyne,2023-08-09 06:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.83
181491,Wellsea Rhyne,2023-08-09 06:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.75
181491,Wellsea Rhyne,2023-08-09 06:00:00+00:00,feeder,30.0,N Current (RMS),A,16.7
181491,Wellsea Rhyne,2023-08-09 06:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
181491,Wellsea Rhyne,2023-08-09 06:00:00+00:00,feeder,30.0,L2 Current (RMS),A,25.7
181491,Wellsea Rhyne,2023-08-09 06:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.2
181491,Wellsea Rhyne,2023-08-09 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
181491,Wellsea Rhyne,2023-08-09 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
181491,Wellsea Rhyne,2023-08-09 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
181491,Wellsea Rhyne,2023-08-09 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.55
181491,Wellsea Rhyne,2023-08-09 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.88
181491,Wellsea Rhyne,2023-08-09 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.63
181491,Wellsea Rhyne,2023-08-09 06:00:00+00:00,feeder,20.0,N Current (RMS),A,21.3
181491,Wellsea Rhyne,2023-08-09 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,33.6
181491,Wellsea Rhyne,2023-08-09 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,29.7
181491,Wellsea Rhyne,2023-08-09 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,12.1
181491,Wellsea Rhyne,2023-08-09 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
181491,Wellsea Rhyne,2023-08-09 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
181491,Wellsea Rhyne,2023-08-09 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
181491,Wellsea Rhyne,2023-08-09 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.04
181491,Wellsea Rhyne,2023-08-09 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,-0.61
181491,Wellsea Rhyne,2023-08-09 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.19
181491,Wellsea Rhyne,2023-08-09 06:00:00+00:00,feeder,10.0,N Current (RMS),A,19.3
181491,Wellsea Rhyne,2023-08-09 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,22.3
181491,Wellsea Rhyne,2023-08-09 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,4.7
181491,Wellsea Rhyne,2023-08-09 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,10.4
181491,Wellsea Rhyne,2023-08-09 06:00:00+00:00,transformer,,Temperature,C,27.6
181491,Wellsea Rhyne,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.88
181491,Wellsea Rhyne,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.38
181491,Wellsea Rhyne,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.67
181491,Wellsea Rhyne,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.99
181491,Wellsea Rhyne,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.92
181491,Wellsea Rhyne,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.22
181491,Wellsea Rhyne,2023-08-09 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.83
181491,Wellsea Rhyne,2023-08-09 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181491,Wellsea Rhyne,2023-08-09 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,9.13
181491,Wellsea Rhyne,2023-08-09 06:00:00+00:00,busbar,,L3 Active Power,kW,36.31
181491,Wellsea Rhyne,2023-08-09 06:00:00+00:00,busbar,,L2 Active Power,kW,21.33
181491,Wellsea Rhyne,2023-08-09 06:00:00+00:00,busbar,,L1 Active Power,kW,33.9
181491,Wellsea Rhyne,2023-08-09 06:00:00+00:00,busbar,,N Current (RMS),A,61.5
181491,Wellsea Rhyne,2023-08-09 06:00:00+00:00,busbar,,L3 Current (RMS),A,157.0
181491,Wellsea Rhyne,2023-08-09 06:00:00+00:00,busbar,,L2 Current (RMS),A,90.9
181491,Wellsea Rhyne,2023-08-09 06:00:00+00:00,busbar,,L1 Current (RMS),A,148.4
181491,Wellsea Rhyne,2023-08-09 05:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.37
181491,Wellsea Rhyne,2023-08-09 05:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.18
181491,Wellsea Rhyne,2023-08-09 05:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.68
181491,Wellsea Rhyne,2023-08-09 05:50:00+00:00,feeder,50.0,L3 Active Power,kW,19.37
181491,Wellsea Rhyne,2023-08-09 05:50:00+00:00,feeder,50.0,L2 Active Power,kW,9.99
181491,Wellsea Rhyne,2023-08-09 05:50:00+00:00,feeder,50.0,L1 Active Power,kW,19.04
181491,Wellsea Rhyne,2023-08-09 05:50:00+00:00,feeder,50.0,N Current (RMS),A,40.3
181491,Wellsea Rhyne,2023-08-09 05:50:00+00:00,feeder,50.0,L3 Current (RMS),A,90.1
181491,Wellsea Rhyne,2023-08-09 05:50:00+00:00,feeder,50.0,L2 Current (RMS),A,49.3
181491,Wellsea Rhyne,2023-08-09 05:50:00+00:00,feeder,50.0,L1 Current (RMS),A,94.2
181491,Wellsea Rhyne,2023-08-09 05:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.73
181491,Wellsea Rhyne,2023-08-09 05:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
181491,Wellsea Rhyne,2023-08-09 05:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.38
181491,Wellsea Rhyne,2023-08-09 05:50:00+00:00,feeder,40.0,L3 Active Power,kW,5.26
181491,Wellsea Rhyne,2023-08-09 05:50:00+00:00,feeder,40.0,L2 Active Power,kW,-0.62
181491,Wellsea Rhyne,2023-08-09 05:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.94
181491,Wellsea Rhyne,2023-08-09 05:50:00+00:00,feeder,40.0,N Current (RMS),A,23.9
181491,Wellsea Rhyne,2023-08-09 05:50:00+00:00,feeder,40.0,L3 Current (RMS),A,25.5
181491,Wellsea Rhyne,2023-08-09 05:50:00+00:00,feeder,40.0,L2 Current (RMS),A,2.8
181491,Wellsea Rhyne,2023-08-09 05:50:00+00:00,feeder,40.0,L1 Current (RMS),A,27.4
181491,Wellsea Rhyne,2023-08-09 05:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
181491,Wellsea Rhyne,2023-08-09 05:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
181491,Wellsea Rhyne,2023-08-09 05:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
181491,Wellsea Rhyne,2023-08-09 05:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.03
181491,Wellsea Rhyne,2023-08-09 05:50:00+00:00,feeder,30.0,L2 Active Power,kW,9.24
181491,Wellsea Rhyne,2023-08-09 05:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.7
181491,Wellsea Rhyne,2023-08-09 05:50:00+00:00,feeder,30.0,N Current (RMS),A,34.4
181491,Wellsea Rhyne,2023-08-09 05:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
181491,Wellsea Rhyne,2023-08-09 05:50:00+00:00,feeder,30.0,L2 Current (RMS),A,47.2
181491,Wellsea Rhyne,2023-08-09 05:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.8
181491,Wellsea Rhyne,2023-08-09 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
181491,Wellsea Rhyne,2023-08-09 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
181491,Wellsea Rhyne,2023-08-09 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
181491,Wellsea Rhyne,2023-08-09 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.27
181491,Wellsea Rhyne,2023-08-09 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.28
181491,Wellsea Rhyne,2023-08-09 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.12
181491,Wellsea Rhyne,2023-08-09 05:50:00+00:00,feeder,20.0,N Current (RMS),A,13.2
181491,Wellsea Rhyne,2023-08-09 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,18.8
181491,Wellsea Rhyne,2023-08-09 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,26.9
181491,Wellsea Rhyne,2023-08-09 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,14.3
181491,Wellsea Rhyne,2023-08-09 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
181491,Wellsea Rhyne,2023-08-09 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
181491,Wellsea Rhyne,2023-08-09 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
181491,Wellsea Rhyne,2023-08-09 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.49
181491,Wellsea Rhyne,2023-08-09 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,-0.14
181491,Wellsea Rhyne,2023-08-09 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.37
181491,Wellsea Rhyne,2023-08-09 05:50:00+00:00,feeder,10.0,N Current (RMS),A,14.6
181491,Wellsea Rhyne,2023-08-09 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,19.7
181491,Wellsea Rhyne,2023-08-09 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,4.5
181491,Wellsea Rhyne,2023-08-09 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,10.7
181491,Wellsea Rhyne,2023-08-09 05:50:00+00:00,transformer,,Temperature,C,27.6
181491,Wellsea Rhyne,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.92
181491,Wellsea Rhyne,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.77
181491,Wellsea Rhyne,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.71
181491,Wellsea Rhyne,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.26
181491,Wellsea Rhyne,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.97
181491,Wellsea Rhyne,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.49
181491,Wellsea Rhyne,2023-08-09 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.32
181491,Wellsea Rhyne,2023-08-09 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.72
181491,Wellsea Rhyne,2023-08-09 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,8.26
181491,Wellsea Rhyne,2023-08-09 05:50:00+00:00,busbar,,L3 Active Power,kW,33.37
181491,Wellsea Rhyne,2023-08-09 05:50:00+00:00,busbar,,L2 Active Power,kW,24.75
181491,Wellsea Rhyne,2023-08-09 05:50:00+00:00,busbar,,L1 Active Power,kW,32.17
181491,Wellsea Rhyne,2023-08-09 05:50:00+00:00,busbar,,N Current (RMS),A,44.9
181491,Wellsea Rhyne,2023-08-09 05:50:00+00:00,busbar,,L3 Current (RMS),A,142.5
181491,Wellsea Rhyne,2023-08-09 05:50:00+00:00,busbar,,L2 Current (RMS),A,108.8
181491,Wellsea Rhyne,2023-08-09 05:50:00+00:00,busbar,,L1 Current (RMS),A,139.7
181491,Wellsea Rhyne,2023-08-09 05:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.12
181491,Wellsea Rhyne,2023-08-09 05:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.93
181491,Wellsea Rhyne,2023-08-09 05:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.35
181491,Wellsea Rhyne,2023-08-09 05:40:00+00:00,feeder,50.0,L3 Active Power,kW,19.41
181491,Wellsea Rhyne,2023-08-09 05:40:00+00:00,feeder,50.0,L2 Active Power,kW,13.0
181491,Wellsea Rhyne,2023-08-09 05:40:00+00:00,feeder,50.0,L1 Active Power,kW,17.32
181491,Wellsea Rhyne,2023-08-09 05:40:00+00:00,feeder,50.0,N Current (RMS),A,25.5
181491,Wellsea Rhyne,2023-08-09 05:40:00+00:00,feeder,50.0,L3 Current (RMS),A,89.6
181491,Wellsea Rhyne,2023-08-09 05:40:00+00:00,feeder,50.0,L2 Current (RMS),A,61.4
181491,Wellsea Rhyne,2023-08-09 05:40:00+00:00,feeder,50.0,L1 Current (RMS),A,87.1
181491,Wellsea Rhyne,2023-08-09 05:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.5
181491,Wellsea Rhyne,2023-08-09 05:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.39
181491,Wellsea Rhyne,2023-08-09 05:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.24
181491,Wellsea Rhyne,2023-08-09 05:40:00+00:00,feeder,40.0,L3 Active Power,kW,9.73
181491,Wellsea Rhyne,2023-08-09 05:40:00+00:00,feeder,40.0,L2 Active Power,kW,-0.6
181491,Wellsea Rhyne,2023-08-09 05:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.18
181491,Wellsea Rhyne,2023-08-09 05:40:00+00:00,feeder,40.0,N Current (RMS),A,36.1
181491,Wellsea Rhyne,2023-08-09 05:40:00+00:00,feeder,40.0,L3 Current (RMS),A,44.4
181491,Wellsea Rhyne,2023-08-09 05:40:00+00:00,feeder,40.0,L2 Current (RMS),A,3.2
181491,Wellsea Rhyne,2023-08-09 05:40:00+00:00,feeder,40.0,L1 Current (RMS),A,25.1
181491,Wellsea Rhyne,2023-08-09 05:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
181491,Wellsea Rhyne,2023-08-09 05:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
181491,Wellsea Rhyne,2023-08-09 05:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
181491,Wellsea Rhyne,2023-08-09 05:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.01
181491,Wellsea Rhyne,2023-08-09 05:40:00+00:00,feeder,30.0,L2 Active Power,kW,13.23
181491,Wellsea Rhyne,2023-08-09 05:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.85
181491,Wellsea Rhyne,2023-08-09 05:40:00+00:00,feeder,30.0,N Current (RMS),A,39.7
181491,Wellsea Rhyne,2023-08-09 05:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
181491,Wellsea Rhyne,2023-08-09 05:40:00+00:00,feeder,30.0,L2 Current (RMS),A,58.4
181491,Wellsea Rhyne,2023-08-09 05:40:00+00:00,feeder,30.0,L1 Current (RMS),A,13.8
181491,Wellsea Rhyne,2023-08-09 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
181491,Wellsea Rhyne,2023-08-09 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
181491,Wellsea Rhyne,2023-08-09 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
181491,Wellsea Rhyne,2023-08-09 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.15
181491,Wellsea Rhyne,2023-08-09 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.56
181491,Wellsea Rhyne,2023-08-09 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.9
181491,Wellsea Rhyne,2023-08-09 05:40:00+00:00,feeder,20.0,N Current (RMS),A,11.9
181491,Wellsea Rhyne,2023-08-09 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,18.1
181491,Wellsea Rhyne,2023-08-09 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,23.7
181491,Wellsea Rhyne,2023-08-09 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,13.4
181491,Wellsea Rhyne,2023-08-09 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
181491,Wellsea Rhyne,2023-08-09 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
181491,Wellsea Rhyne,2023-08-09 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
181491,Wellsea Rhyne,2023-08-09 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.72
181491,Wellsea Rhyne,2023-08-09 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.26
181491,Wellsea Rhyne,2023-08-09 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.35
181491,Wellsea Rhyne,2023-08-09 05:40:00+00:00,feeder,10.0,N Current (RMS),A,13.3
181491,Wellsea Rhyne,2023-08-09 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,17.2
181491,Wellsea Rhyne,2023-08-09 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,4.7
181491,Wellsea Rhyne,2023-08-09 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,14.6
181491,Wellsea Rhyne,2023-08-09 05:40:00+00:00,transformer,,Temperature,C,27.6
181491,Wellsea Rhyne,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.96
181491,Wellsea Rhyne,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.24
181491,Wellsea Rhyne,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.73
181491,Wellsea Rhyne,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.8
181491,Wellsea Rhyne,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.01
181491,Wellsea Rhyne,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.06
181491,Wellsea Rhyne,2023-08-09 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.2
181491,Wellsea Rhyne,2023-08-09 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.16
181491,Wellsea Rhyne,2023-08-09 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,8.28
181491,Wellsea Rhyne,2023-08-09 05:40:00+00:00,busbar,,L3 Active Power,kW,37.0
181491,Wellsea Rhyne,2023-08-09 05:40:00+00:00,busbar,,L2 Active Power,kW,31.44
181491,Wellsea Rhyne,2023-08-09 05:40:00+00:00,busbar,,L1 Active Power,kW,31.6
181491,Wellsea Rhyne,2023-08-09 05:40:00+00:00,busbar,,N Current (RMS),A,28.1
