Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181491,Wellsea Rhyne,2023-08-09 05:40:00+00:00,busbar,,L3 Current (RMS),A,157.2
181491,Wellsea Rhyne,2023-08-09 05:40:00+00:00,busbar,,L2 Current (RMS),A,133.1
181491,Wellsea Rhyne,2023-08-09 05:40:00+00:00,busbar,,L1 Current (RMS),A,137.6
181491,Wellsea Rhyne,2023-08-09 05:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.94
181491,Wellsea Rhyne,2023-08-09 05:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.35
181491,Wellsea Rhyne,2023-08-09 05:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.09
181491,Wellsea Rhyne,2023-08-09 05:30:00+00:00,feeder,50.0,L3 Active Power,kW,17.52
181491,Wellsea Rhyne,2023-08-09 05:30:00+00:00,feeder,50.0,L2 Active Power,kW,11.89
181491,Wellsea Rhyne,2023-08-09 05:30:00+00:00,feeder,50.0,L1 Active Power,kW,17.41
181491,Wellsea Rhyne,2023-08-09 05:30:00+00:00,feeder,50.0,N Current (RMS),A,32.4
181491,Wellsea Rhyne,2023-08-09 05:30:00+00:00,feeder,50.0,L3 Current (RMS),A,84.1
181491,Wellsea Rhyne,2023-08-09 05:30:00+00:00,feeder,50.0,L2 Current (RMS),A,56.2
181491,Wellsea Rhyne,2023-08-09 05:30:00+00:00,feeder,50.0,L1 Current (RMS),A,89.4
181491,Wellsea Rhyne,2023-08-09 05:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
181491,Wellsea Rhyne,2023-08-09 05:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
181491,Wellsea Rhyne,2023-08-09 05:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.26
181491,Wellsea Rhyne,2023-08-09 05:30:00+00:00,feeder,40.0,L3 Active Power,kW,6.39
181491,Wellsea Rhyne,2023-08-09 05:30:00+00:00,feeder,40.0,L2 Active Power,kW,-0.57
181491,Wellsea Rhyne,2023-08-09 05:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.51
181491,Wellsea Rhyne,2023-08-09 05:30:00+00:00,feeder,40.0,N Current (RMS),A,27.3
181491,Wellsea Rhyne,2023-08-09 05:30:00+00:00,feeder,40.0,L3 Current (RMS),A,29.3
181491,Wellsea Rhyne,2023-08-09 05:30:00+00:00,feeder,40.0,L2 Current (RMS),A,2.7
181491,Wellsea Rhyne,2023-08-09 05:30:00+00:00,feeder,40.0,L1 Current (RMS),A,22.7
181491,Wellsea Rhyne,2023-08-09 05:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
181491,Wellsea Rhyne,2023-08-09 05:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
181491,Wellsea Rhyne,2023-08-09 05:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
181491,Wellsea Rhyne,2023-08-09 05:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.01
181491,Wellsea Rhyne,2023-08-09 05:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.76
181491,Wellsea Rhyne,2023-08-09 05:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.11
181491,Wellsea Rhyne,2023-08-09 05:30:00+00:00,feeder,30.0,N Current (RMS),A,23.3
181491,Wellsea Rhyne,2023-08-09 05:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
181491,Wellsea Rhyne,2023-08-09 05:30:00+00:00,feeder,30.0,L2 Current (RMS),A,30.8
181491,Wellsea Rhyne,2023-08-09 05:30:00+00:00,feeder,30.0,L1 Current (RMS),A,14.5
181491,Wellsea Rhyne,2023-08-09 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
181491,Wellsea Rhyne,2023-08-09 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
181491,Wellsea Rhyne,2023-08-09 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
181491,Wellsea Rhyne,2023-08-09 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.6
181491,Wellsea Rhyne,2023-08-09 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.28
181491,Wellsea Rhyne,2023-08-09 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.71
181491,Wellsea Rhyne,2023-08-09 05:30:00+00:00,feeder,20.0,N Current (RMS),A,11.3
181491,Wellsea Rhyne,2023-08-09 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,19.8
181491,Wellsea Rhyne,2023-08-09 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,27.2
181491,Wellsea Rhyne,2023-08-09 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,24.4
181491,Wellsea Rhyne,2023-08-09 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
181491,Wellsea Rhyne,2023-08-09 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
181491,Wellsea Rhyne,2023-08-09 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
181491,Wellsea Rhyne,2023-08-09 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.37
181491,Wellsea Rhyne,2023-08-09 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.47
181491,Wellsea Rhyne,2023-08-09 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.12
181491,Wellsea Rhyne,2023-08-09 05:30:00+00:00,feeder,10.0,N Current (RMS),A,11.6
181491,Wellsea Rhyne,2023-08-09 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,9.0
181491,Wellsea Rhyne,2023-08-09 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.0
181491,Wellsea Rhyne,2023-08-09 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,13.3
181491,Wellsea Rhyne,2023-08-09 05:30:00+00:00,transformer,,Temperature,C,27.7
181491,Wellsea Rhyne,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.9
181491,Wellsea Rhyne,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.91
181491,Wellsea Rhyne,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.66
181491,Wellsea Rhyne,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.66
181491,Wellsea Rhyne,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.92
181491,Wellsea Rhyne,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.72
181491,Wellsea Rhyne,2023-08-09 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.92
181491,Wellsea Rhyne,2023-08-09 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.46
181491,Wellsea Rhyne,2023-08-09 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,8.74
181491,Wellsea Rhyne,2023-08-09 05:30:00+00:00,busbar,,L3 Active Power,kW,29.88
181491,Wellsea Rhyne,2023-08-09 05:30:00+00:00,busbar,,L2 Active Power,kW,23.82
181491,Wellsea Rhyne,2023-08-09 05:30:00+00:00,busbar,,L1 Active Power,kW,33.86
181491,Wellsea Rhyne,2023-08-09 05:30:00+00:00,busbar,,N Current (RMS),A,52.5
181491,Wellsea Rhyne,2023-08-09 05:30:00+00:00,busbar,,L3 Current (RMS),A,129.7
181491,Wellsea Rhyne,2023-08-09 05:30:00+00:00,busbar,,L2 Current (RMS),A,101.9
181491,Wellsea Rhyne,2023-08-09 05:30:00+00:00,busbar,,L1 Current (RMS),A,147.2
181491,Wellsea Rhyne,2023-08-09 05:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.49
181491,Wellsea Rhyne,2023-08-09 05:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.47
181491,Wellsea Rhyne,2023-08-09 05:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.25
181491,Wellsea Rhyne,2023-08-09 05:20:00+00:00,feeder,50.0,L3 Active Power,kW,16.25
181491,Wellsea Rhyne,2023-08-09 05:20:00+00:00,feeder,50.0,L2 Active Power,kW,10.31
181491,Wellsea Rhyne,2023-08-09 05:20:00+00:00,feeder,50.0,L1 Active Power,kW,15.59
181491,Wellsea Rhyne,2023-08-09 05:20:00+00:00,feeder,50.0,N Current (RMS),A,31.4
181491,Wellsea Rhyne,2023-08-09 05:20:00+00:00,feeder,50.0,L3 Current (RMS),A,78.5
181491,Wellsea Rhyne,2023-08-09 05:20:00+00:00,feeder,50.0,L2 Current (RMS),A,51.3
181491,Wellsea Rhyne,2023-08-09 05:20:00+00:00,feeder,50.0,L1 Current (RMS),A,78.5
181491,Wellsea Rhyne,2023-08-09 05:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
181491,Wellsea Rhyne,2023-08-09 05:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
181491,Wellsea Rhyne,2023-08-09 05:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.1
181491,Wellsea Rhyne,2023-08-09 05:20:00+00:00,feeder,40.0,L3 Active Power,kW,6.01
181491,Wellsea Rhyne,2023-08-09 05:20:00+00:00,feeder,40.0,L2 Active Power,kW,-0.55
181491,Wellsea Rhyne,2023-08-09 05:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.19
181491,Wellsea Rhyne,2023-08-09 05:20:00+00:00,feeder,40.0,N Current (RMS),A,23.9
181491,Wellsea Rhyne,2023-08-09 05:20:00+00:00,feeder,40.0,L3 Current (RMS),A,26.9
181491,Wellsea Rhyne,2023-08-09 05:20:00+00:00,feeder,40.0,L2 Current (RMS),A,2.6
181491,Wellsea Rhyne,2023-08-09 05:20:00+00:00,feeder,40.0,L1 Current (RMS),A,20.9
181491,Wellsea Rhyne,2023-08-09 05:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
181491,Wellsea Rhyne,2023-08-09 05:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
181491,Wellsea Rhyne,2023-08-09 05:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
181491,Wellsea Rhyne,2023-08-09 05:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.02
181491,Wellsea Rhyne,2023-08-09 05:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.86
181491,Wellsea Rhyne,2023-08-09 05:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.14
181491,Wellsea Rhyne,2023-08-09 05:20:00+00:00,feeder,30.0,N Current (RMS),A,19.0
181491,Wellsea Rhyne,2023-08-09 05:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.9
181491,Wellsea Rhyne,2023-08-09 05:20:00+00:00,feeder,30.0,L2 Current (RMS),A,21.1
181491,Wellsea Rhyne,2023-08-09 05:20:00+00:00,feeder,30.0,L1 Current (RMS),A,20.9
181491,Wellsea Rhyne,2023-08-09 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
181491,Wellsea Rhyne,2023-08-09 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
181491,Wellsea Rhyne,2023-08-09 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
181491,Wellsea Rhyne,2023-08-09 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.48
181491,Wellsea Rhyne,2023-08-09 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.2
181491,Wellsea Rhyne,2023-08-09 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.93
181491,Wellsea Rhyne,2023-08-09 05:20:00+00:00,feeder,20.0,N Current (RMS),A,12.0
181491,Wellsea Rhyne,2023-08-09 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,19.3
181491,Wellsea Rhyne,2023-08-09 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,26.6
181491,Wellsea Rhyne,2023-08-09 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,25.8
181491,Wellsea Rhyne,2023-08-09 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
181491,Wellsea Rhyne,2023-08-09 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
181491,Wellsea Rhyne,2023-08-09 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
181491,Wellsea Rhyne,2023-08-09 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.63
181491,Wellsea Rhyne,2023-08-09 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.84
181491,Wellsea Rhyne,2023-08-09 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.62
181491,Wellsea Rhyne,2023-08-09 05:20:00+00:00,feeder,10.0,N Current (RMS),A,11.5
181491,Wellsea Rhyne,2023-08-09 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.0
181491,Wellsea Rhyne,2023-08-09 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.3
181491,Wellsea Rhyne,2023-08-09 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,15.9
181491,Wellsea Rhyne,2023-08-09 05:20:00+00:00,transformer,,Temperature,C,27.8
181491,Wellsea Rhyne,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.89
181491,Wellsea Rhyne,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.83
181491,Wellsea Rhyne,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.66
181491,Wellsea Rhyne,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.38
181491,Wellsea Rhyne,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.94
181491,Wellsea Rhyne,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.6
181491,Wellsea Rhyne,2023-08-09 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,7.27
181491,Wellsea Rhyne,2023-08-09 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.09
181491,Wellsea Rhyne,2023-08-09 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,7.05
181491,Wellsea Rhyne,2023-08-09 05:20:00+00:00,busbar,,L3 Active Power,kW,28.35
181491,Wellsea Rhyne,2023-08-09 05:20:00+00:00,busbar,,L2 Active Power,kW,21.66
181491,Wellsea Rhyne,2023-08-09 05:20:00+00:00,busbar,,L1 Active Power,kW,33.46
181491,Wellsea Rhyne,2023-08-09 05:20:00+00:00,busbar,,N Current (RMS),A,55.4
181491,Wellsea Rhyne,2023-08-09 05:20:00+00:00,busbar,,L3 Current (RMS),A,122.7
181491,Wellsea Rhyne,2023-08-09 05:20:00+00:00,busbar,,L2 Current (RMS),A,92.4
181491,Wellsea Rhyne,2023-08-09 05:20:00+00:00,busbar,,L1 Current (RMS),A,144.5
181491,Wellsea Rhyne,2023-08-09 05:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.46
181491,Wellsea Rhyne,2023-08-09 05:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.74
181491,Wellsea Rhyne,2023-08-09 05:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.74
181491,Wellsea Rhyne,2023-08-09 05:10:00+00:00,feeder,50.0,L3 Active Power,kW,15.09
181491,Wellsea Rhyne,2023-08-09 05:10:00+00:00,feeder,50.0,L2 Active Power,kW,8.92
181491,Wellsea Rhyne,2023-08-09 05:10:00+00:00,feeder,50.0,L1 Active Power,kW,15.74
181491,Wellsea Rhyne,2023-08-09 05:10:00+00:00,feeder,50.0,N Current (RMS),A,36.4
181491,Wellsea Rhyne,2023-08-09 05:10:00+00:00,feeder,50.0,L3 Current (RMS),A,74.6
181491,Wellsea Rhyne,2023-08-09 05:10:00+00:00,feeder,50.0,L2 Current (RMS),A,44.5
181491,Wellsea Rhyne,2023-08-09 05:10:00+00:00,feeder,50.0,L1 Current (RMS),A,80.1
181491,Wellsea Rhyne,2023-08-09 05:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
181491,Wellsea Rhyne,2023-08-09 05:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
181491,Wellsea Rhyne,2023-08-09 05:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.04
181491,Wellsea Rhyne,2023-08-09 05:10:00+00:00,feeder,40.0,L3 Active Power,kW,9.72
181491,Wellsea Rhyne,2023-08-09 05:10:00+00:00,feeder,40.0,L2 Active Power,kW,-0.81
181491,Wellsea Rhyne,2023-08-09 05:10:00+00:00,feeder,40.0,L1 Active Power,kW,7.11
181491,Wellsea Rhyne,2023-08-09 05:10:00+00:00,feeder,40.0,N Current (RMS),A,37.2
181491,Wellsea Rhyne,2023-08-09 05:10:00+00:00,feeder,40.0,L3 Current (RMS),A,43.6
181491,Wellsea Rhyne,2023-08-09 05:10:00+00:00,feeder,40.0,L2 Current (RMS),A,3.7
181491,Wellsea Rhyne,2023-08-09 05:10:00+00:00,feeder,40.0,L1 Current (RMS),A,32.5
181491,Wellsea Rhyne,2023-08-09 05:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
181491,Wellsea Rhyne,2023-08-09 05:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
181491,Wellsea Rhyne,2023-08-09 05:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
181491,Wellsea Rhyne,2023-08-09 05:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.04
181491,Wellsea Rhyne,2023-08-09 05:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.99
181491,Wellsea Rhyne,2023-08-09 05:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.9
181491,Wellsea Rhyne,2023-08-09 05:10:00+00:00,feeder,30.0,N Current (RMS),A,12.0
181491,Wellsea Rhyne,2023-08-09 05:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
181491,Wellsea Rhyne,2023-08-09 05:10:00+00:00,feeder,30.0,L2 Current (RMS),A,18.4
181491,Wellsea Rhyne,2023-08-09 05:10:00+00:00,feeder,30.0,L1 Current (RMS),A,8.9
181491,Wellsea Rhyne,2023-08-09 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
181491,Wellsea Rhyne,2023-08-09 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
181491,Wellsea Rhyne,2023-08-09 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
181491,Wellsea Rhyne,2023-08-09 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.6
181491,Wellsea Rhyne,2023-08-09 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.5
181491,Wellsea Rhyne,2023-08-09 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.34
181491,Wellsea Rhyne,2023-08-09 05:10:00+00:00,feeder,20.0,N Current (RMS),A,19.2
181491,Wellsea Rhyne,2023-08-09 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,19.9
181491,Wellsea Rhyne,2023-08-09 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,38.1
181491,Wellsea Rhyne,2023-08-09 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,15.6
181491,Wellsea Rhyne,2023-08-09 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
181491,Wellsea Rhyne,2023-08-09 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
181491,Wellsea Rhyne,2023-08-09 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
181491,Wellsea Rhyne,2023-08-09 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.52
181491,Wellsea Rhyne,2023-08-09 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.22
181491,Wellsea Rhyne,2023-08-09 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.11
181491,Wellsea Rhyne,2023-08-09 05:10:00+00:00,feeder,10.0,N Current (RMS),A,12.0
181491,Wellsea Rhyne,2023-08-09 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,12.2
181491,Wellsea Rhyne,2023-08-09 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
181491,Wellsea Rhyne,2023-08-09 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,17.5
181491,Wellsea Rhyne,2023-08-09 05:10:00+00:00,transformer,,Temperature,C,27.8
181491,Wellsea Rhyne,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.91
181491,Wellsea Rhyne,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.87
181491,Wellsea Rhyne,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.69
181491,Wellsea Rhyne,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.61
181491,Wellsea Rhyne,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.99
181491,Wellsea Rhyne,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.79
181491,Wellsea Rhyne,2023-08-09 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.46
181491,Wellsea Rhyne,2023-08-09 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.6
181491,Wellsea Rhyne,2023-08-09 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,7.24
181491,Wellsea Rhyne,2023-08-09 05:10:00+00:00,busbar,,L3 Active Power,kW,31.96
181491,Wellsea Rhyne,2023-08-09 05:10:00+00:00,busbar,,L2 Active Power,kW,21.82
181491,Wellsea Rhyne,2023-08-09 05:10:00+00:00,busbar,,L1 Active Power,kW,32.2
181491,Wellsea Rhyne,2023-08-09 05:10:00+00:00,busbar,,N Current (RMS),A,52.0
181491,Wellsea Rhyne,2023-08-09 05:10:00+00:00,busbar,,L3 Current (RMS),A,138.3
181491,Wellsea Rhyne,2023-08-09 05:10:00+00:00,busbar,,L2 Current (RMS),A,93.0
181491,Wellsea Rhyne,2023-08-09 05:10:00+00:00,busbar,,L1 Current (RMS),A,138.9
181491,Wellsea Rhyne,2023-08-09 05:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.15
181491,Wellsea Rhyne,2023-08-09 05:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.88
181491,Wellsea Rhyne,2023-08-09 05:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.66
181491,Wellsea Rhyne,2023-08-09 05:00:00+00:00,feeder,50.0,L3 Active Power,kW,15.75
181491,Wellsea Rhyne,2023-08-09 05:00:00+00:00,feeder,50.0,L2 Active Power,kW,8.22
181491,Wellsea Rhyne,2023-08-09 05:00:00+00:00,feeder,50.0,L1 Active Power,kW,14.77
181491,Wellsea Rhyne,2023-08-09 05:00:00+00:00,feeder,50.0,N Current (RMS),A,35.6
181491,Wellsea Rhyne,2023-08-09 05:00:00+00:00,feeder,50.0,L3 Current (RMS),A,78.3
181491,Wellsea Rhyne,2023-08-09 05:00:00+00:00,feeder,50.0,L2 Current (RMS),A,42.5
181491,Wellsea Rhyne,2023-08-09 05:00:00+00:00,feeder,50.0,L1 Current (RMS),A,79.2
181491,Wellsea Rhyne,2023-08-09 05:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
181491,Wellsea Rhyne,2023-08-09 05:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
181491,Wellsea Rhyne,2023-08-09 05:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.96
181491,Wellsea Rhyne,2023-08-09 05:00:00+00:00,feeder,40.0,L3 Active Power,kW,10.59
181491,Wellsea Rhyne,2023-08-09 05:00:00+00:00,feeder,40.0,L2 Active Power,kW,-0.7
181491,Wellsea Rhyne,2023-08-09 05:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.33
181491,Wellsea Rhyne,2023-08-09 05:00:00+00:00,feeder,40.0,N Current (RMS),A,40.5
181491,Wellsea Rhyne,2023-08-09 05:00:00+00:00,feeder,40.0,L3 Current (RMS),A,49.5
181491,Wellsea Rhyne,2023-08-09 05:00:00+00:00,feeder,40.0,L2 Current (RMS),A,3.7
181491,Wellsea Rhyne,2023-08-09 05:00:00+00:00,feeder,40.0,L1 Current (RMS),A,20.9
181491,Wellsea Rhyne,2023-08-09 05:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
181491,Wellsea Rhyne,2023-08-09 05:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
181491,Wellsea Rhyne,2023-08-09 05:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
181491,Wellsea Rhyne,2023-08-09 05:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.07
181491,Wellsea Rhyne,2023-08-09 05:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.04
181491,Wellsea Rhyne,2023-08-09 05:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.67
181491,Wellsea Rhyne,2023-08-09 05:00:00+00:00,feeder,30.0,N Current (RMS),A,10.8
181491,Wellsea Rhyne,2023-08-09 05:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
181491,Wellsea Rhyne,2023-08-09 05:00:00+00:00,feeder,30.0,L2 Current (RMS),A,18.4
181491,Wellsea Rhyne,2023-08-09 05:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.1
181491,Wellsea Rhyne,2023-08-09 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
181491,Wellsea Rhyne,2023-08-09 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
181491,Wellsea Rhyne,2023-08-09 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
181491,Wellsea Rhyne,2023-08-09 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.2
181491,Wellsea Rhyne,2023-08-09 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.72
181491,Wellsea Rhyne,2023-08-09 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.66
181491,Wellsea Rhyne,2023-08-09 05:00:00+00:00,feeder,20.0,N Current (RMS),A,23.7
181491,Wellsea Rhyne,2023-08-09 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,18.3
181491,Wellsea Rhyne,2023-08-09 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,41.3
181491,Wellsea Rhyne,2023-08-09 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,12.3
181491,Wellsea Rhyne,2023-08-09 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
181491,Wellsea Rhyne,2023-08-09 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
181491,Wellsea Rhyne,2023-08-09 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
181491,Wellsea Rhyne,2023-08-09 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.64
181491,Wellsea Rhyne,2023-08-09 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.1
181491,Wellsea Rhyne,2023-08-09 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.28
181491,Wellsea Rhyne,2023-08-09 05:00:00+00:00,feeder,10.0,N Current (RMS),A,11.2
181491,Wellsea Rhyne,2023-08-09 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,12.0
181491,Wellsea Rhyne,2023-08-09 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,4.8
181491,Wellsea Rhyne,2023-08-09 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,18.4
181491,Wellsea Rhyne,2023-08-09 05:00:00+00:00,transformer,,Temperature,C,27.8
181491,Wellsea Rhyne,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.97
181491,Wellsea Rhyne,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.84
181491,Wellsea Rhyne,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.73
181491,Wellsea Rhyne,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.34
181491,Wellsea Rhyne,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.05
181491,Wellsea Rhyne,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.82
181491,Wellsea Rhyne,2023-08-09 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,8.37
181491,Wellsea Rhyne,2023-08-09 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.38
181491,Wellsea Rhyne,2023-08-09 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,8.41
181491,Wellsea Rhyne,2023-08-09 05:00:00+00:00,busbar,,L3 Active Power,kW,33.25
181491,Wellsea Rhyne,2023-08-09 05:00:00+00:00,busbar,,L2 Active Power,kW,22.39
181491,Wellsea Rhyne,2023-08-09 05:00:00+00:00,busbar,,L1 Active Power,kW,27.71
181491,Wellsea Rhyne,2023-08-09 05:00:00+00:00,busbar,,N Current (RMS),A,42.8
181491,Wellsea Rhyne,2023-08-09 05:00:00+00:00,busbar,,L3 Current (RMS),A,144.9
181491,Wellsea Rhyne,2023-08-09 05:00:00+00:00,busbar,,L2 Current (RMS),A,96.4
181491,Wellsea Rhyne,2023-08-09 05:00:00+00:00,busbar,,L1 Current (RMS),A,121.7
181491,Wellsea Rhyne,2023-08-09 04:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.63
181491,Wellsea Rhyne,2023-08-09 04:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.58
181491,Wellsea Rhyne,2023-08-09 04:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.42
181491,Wellsea Rhyne,2023-08-09 04:50:00+00:00,feeder,50.0,L3 Active Power,kW,15.39
181491,Wellsea Rhyne,2023-08-09 04:50:00+00:00,feeder,50.0,L2 Active Power,kW,8.52
181491,Wellsea Rhyne,2023-08-09 04:50:00+00:00,feeder,50.0,L1 Active Power,kW,12.18
181491,Wellsea Rhyne,2023-08-09 04:50:00+00:00,feeder,50.0,N Current (RMS),A,26.9
181491,Wellsea Rhyne,2023-08-09 04:50:00+00:00,feeder,50.0,L3 Current (RMS),A,76.0
181491,Wellsea Rhyne,2023-08-09 04:50:00+00:00,feeder,50.0,L2 Current (RMS),A,42.8
181491,Wellsea Rhyne,2023-08-09 04:50:00+00:00,feeder,50.0,L1 Current (RMS),A,67.4
181491,Wellsea Rhyne,2023-08-09 04:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.71
181491,Wellsea Rhyne,2023-08-09 04:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
181491,Wellsea Rhyne,2023-08-09 04:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.91
181491,Wellsea Rhyne,2023-08-09 04:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.65
181491,Wellsea Rhyne,2023-08-09 04:50:00+00:00,feeder,40.0,L2 Active Power,kW,-0.44
181491,Wellsea Rhyne,2023-08-09 04:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.24
181491,Wellsea Rhyne,2023-08-09 04:50:00+00:00,feeder,40.0,N Current (RMS),A,16.4
181491,Wellsea Rhyne,2023-08-09 04:50:00+00:00,feeder,40.0,L3 Current (RMS),A,18.0
181491,Wellsea Rhyne,2023-08-09 04:50:00+00:00,feeder,40.0,L2 Current (RMS),A,2.1
181491,Wellsea Rhyne,2023-08-09 04:50:00+00:00,feeder,40.0,L1 Current (RMS),A,20.6
181491,Wellsea Rhyne,2023-08-09 04:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
181491,Wellsea Rhyne,2023-08-09 04:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
181491,Wellsea Rhyne,2023-08-09 04:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
181491,Wellsea Rhyne,2023-08-09 04:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
181491,Wellsea Rhyne,2023-08-09 04:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.24
181491,Wellsea Rhyne,2023-08-09 04:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.08
181491,Wellsea Rhyne,2023-08-09 04:50:00+00:00,feeder,30.0,N Current (RMS),A,12.1
181491,Wellsea Rhyne,2023-08-09 04:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
181491,Wellsea Rhyne,2023-08-09 04:50:00+00:00,feeder,30.0,L2 Current (RMS),A,19.4
181491,Wellsea Rhyne,2023-08-09 04:50:00+00:00,feeder,30.0,L1 Current (RMS),A,10.1
181491,Wellsea Rhyne,2023-08-09 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
181491,Wellsea Rhyne,2023-08-09 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
181491,Wellsea Rhyne,2023-08-09 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
181491,Wellsea Rhyne,2023-08-09 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.85
181491,Wellsea Rhyne,2023-08-09 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.9
181491,Wellsea Rhyne,2023-08-09 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.51
181491,Wellsea Rhyne,2023-08-09 04:50:00+00:00,feeder,20.0,N Current (RMS),A,29.9
181491,Wellsea Rhyne,2023-08-09 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,21.7
181491,Wellsea Rhyne,2023-08-09 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,46.6
181491,Wellsea Rhyne,2023-08-09 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,11.6
181491,Wellsea Rhyne,2023-08-09 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
181491,Wellsea Rhyne,2023-08-09 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
181491,Wellsea Rhyne,2023-08-09 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
181491,Wellsea Rhyne,2023-08-09 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.78
181491,Wellsea Rhyne,2023-08-09 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.32
181491,Wellsea Rhyne,2023-08-09 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.19
181491,Wellsea Rhyne,2023-08-09 04:50:00+00:00,feeder,10.0,N Current (RMS),A,10.6
181491,Wellsea Rhyne,2023-08-09 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,12.6
181491,Wellsea Rhyne,2023-08-09 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.5
181491,Wellsea Rhyne,2023-08-09 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,18.0
181491,Wellsea Rhyne,2023-08-09 04:50:00+00:00,transformer,,Temperature,C,27.9
181491,Wellsea Rhyne,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.99
181491,Wellsea Rhyne,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.63
181491,Wellsea Rhyne,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.74
181491,Wellsea Rhyne,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.1
181491,Wellsea Rhyne,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.06
181491,Wellsea Rhyne,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.55
181491,Wellsea Rhyne,2023-08-09 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.01
181491,Wellsea Rhyne,2023-08-09 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.86
181491,Wellsea Rhyne,2023-08-09 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,7.25
181491,Wellsea Rhyne,2023-08-09 04:50:00+00:00,busbar,,L3 Active Power,kW,26.66
181491,Wellsea Rhyne,2023-08-09 04:50:00+00:00,busbar,,L2 Active Power,kW,24.54
181491,Wellsea Rhyne,2023-08-09 04:50:00+00:00,busbar,,L1 Active Power,kW,25.21
181491,Wellsea Rhyne,2023-08-09 04:50:00+00:00,busbar,,N Current (RMS),A,25.3
181491,Wellsea Rhyne,2023-08-09 04:50:00+00:00,busbar,,L3 Current (RMS),A,115.7
181491,Wellsea Rhyne,2023-08-09 04:50:00+00:00,busbar,,L2 Current (RMS),A,105.7
181491,Wellsea Rhyne,2023-08-09 04:50:00+00:00,busbar,,L1 Current (RMS),A,110.4
181491,Wellsea Rhyne,2023-08-09 04:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.48
181491,Wellsea Rhyne,2023-08-09 04:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.27
181491,Wellsea Rhyne,2023-08-09 04:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.43
181491,Wellsea Rhyne,2023-08-09 04:40:00+00:00,feeder,50.0,L3 Active Power,kW,15.99
181491,Wellsea Rhyne,2023-08-09 04:40:00+00:00,feeder,50.0,L2 Active Power,kW,8.82
181491,Wellsea Rhyne,2023-08-09 04:40:00+00:00,feeder,50.0,L1 Active Power,kW,11.84
181491,Wellsea Rhyne,2023-08-09 04:40:00+00:00,feeder,50.0,N Current (RMS),A,29.6
181491,Wellsea Rhyne,2023-08-09 04:40:00+00:00,feeder,50.0,L3 Current (RMS),A,79.9
181491,Wellsea Rhyne,2023-08-09 04:40:00+00:00,feeder,50.0,L2 Current (RMS),A,45.6
181491,Wellsea Rhyne,2023-08-09 04:40:00+00:00,feeder,50.0,L1 Current (RMS),A,66.4
181491,Wellsea Rhyne,2023-08-09 04:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.1
181491,Wellsea Rhyne,2023-08-09 04:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
181491,Wellsea Rhyne,2023-08-09 04:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.05
181491,Wellsea Rhyne,2023-08-09 04:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.45
181491,Wellsea Rhyne,2023-08-09 04:40:00+00:00,feeder,40.0,L2 Active Power,kW,-0.52
181491,Wellsea Rhyne,2023-08-09 04:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.22
181491,Wellsea Rhyne,2023-08-09 04:40:00+00:00,feeder,40.0,N Current (RMS),A,17.7
181491,Wellsea Rhyne,2023-08-09 04:40:00+00:00,feeder,40.0,L3 Current (RMS),A,18.2
181491,Wellsea Rhyne,2023-08-09 04:40:00+00:00,feeder,40.0,L2 Current (RMS),A,2.4
181491,Wellsea Rhyne,2023-08-09 04:40:00+00:00,feeder,40.0,L1 Current (RMS),A,24.7
181491,Wellsea Rhyne,2023-08-09 04:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
181491,Wellsea Rhyne,2023-08-09 04:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
181491,Wellsea Rhyne,2023-08-09 04:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
181491,Wellsea Rhyne,2023-08-09 04:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
181491,Wellsea Rhyne,2023-08-09 04:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.9
181491,Wellsea Rhyne,2023-08-09 04:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
181491,Wellsea Rhyne,2023-08-09 04:40:00+00:00,feeder,30.0,N Current (RMS),A,8.8
181491,Wellsea Rhyne,2023-08-09 04:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
181491,Wellsea Rhyne,2023-08-09 04:40:00+00:00,feeder,30.0,L2 Current (RMS),A,13.1
181491,Wellsea Rhyne,2023-08-09 04:40:00+00:00,feeder,30.0,L1 Current (RMS),A,9.5
181491,Wellsea Rhyne,2023-08-09 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
181491,Wellsea Rhyne,2023-08-09 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
181491,Wellsea Rhyne,2023-08-09 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
181491,Wellsea Rhyne,2023-08-09 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.21
181491,Wellsea Rhyne,2023-08-09 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
181491,Wellsea Rhyne,2023-08-09 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.64
181491,Wellsea Rhyne,2023-08-09 04:40:00+00:00,feeder,20.0,N Current (RMS),A,14.1
181491,Wellsea Rhyne,2023-08-09 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,18.9
181491,Wellsea Rhyne,2023-08-09 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,25.8
181491,Wellsea Rhyne,2023-08-09 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,12.2
181491,Wellsea Rhyne,2023-08-09 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
181491,Wellsea Rhyne,2023-08-09 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
181491,Wellsea Rhyne,2023-08-09 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
181491,Wellsea Rhyne,2023-08-09 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.85
181491,Wellsea Rhyne,2023-08-09 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.29
181491,Wellsea Rhyne,2023-08-09 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.47
181491,Wellsea Rhyne,2023-08-09 04:40:00+00:00,feeder,10.0,N Current (RMS),A,13.4
181491,Wellsea Rhyne,2023-08-09 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,13.6
181491,Wellsea Rhyne,2023-08-09 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.8
181491,Wellsea Rhyne,2023-08-09 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,19.7
181491,Wellsea Rhyne,2023-08-09 04:40:00+00:00,transformer,,Temperature,C,27.9
181491,Wellsea Rhyne,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.02
181491,Wellsea Rhyne,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.91
181491,Wellsea Rhyne,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.78
181491,Wellsea Rhyne,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.62
181491,Wellsea Rhyne,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.08
181491,Wellsea Rhyne,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.92
181491,Wellsea Rhyne,2023-08-09 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.25
181491,Wellsea Rhyne,2023-08-09 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.74
181491,Wellsea Rhyne,2023-08-09 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,6.82
181491,Wellsea Rhyne,2023-08-09 04:40:00+00:00,busbar,,L3 Active Power,kW,26.5
181491,Wellsea Rhyne,2023-08-09 04:40:00+00:00,busbar,,L2 Active Power,kW,18.49
181491,Wellsea Rhyne,2023-08-09 04:40:00+00:00,busbar,,L1 Active Power,kW,26.16
181491,Wellsea Rhyne,2023-08-09 04:40:00+00:00,busbar,,N Current (RMS),A,40.5
181491,Wellsea Rhyne,2023-08-09 04:40:00+00:00,busbar,,L3 Current (RMS),A,115.2
181491,Wellsea Rhyne,2023-08-09 04:40:00+00:00,busbar,,L2 Current (RMS),A,79.9
181491,Wellsea Rhyne,2023-08-09 04:40:00+00:00,busbar,,L1 Current (RMS),A,113.6
181491,Wellsea Rhyne,2023-08-09 04:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.77
181491,Wellsea Rhyne,2023-08-09 04:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.22
181491,Wellsea Rhyne,2023-08-09 04:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.56
181491,Wellsea Rhyne,2023-08-09 04:30:00+00:00,feeder,50.0,L3 Active Power,kW,15.41
181491,Wellsea Rhyne,2023-08-09 04:30:00+00:00,feeder,50.0,L2 Active Power,kW,8.96
181491,Wellsea Rhyne,2023-08-09 04:30:00+00:00,feeder,50.0,L1 Active Power,kW,13.39
181491,Wellsea Rhyne,2023-08-09 04:30:00+00:00,feeder,50.0,N Current (RMS),A,28.6
181491,Wellsea Rhyne,2023-08-09 04:30:00+00:00,feeder,50.0,L3 Current (RMS),A,76.3
181491,Wellsea Rhyne,2023-08-09 04:30:00+00:00,feeder,50.0,L2 Current (RMS),A,46.2
181491,Wellsea Rhyne,2023-08-09 04:30:00+00:00,feeder,50.0,L1 Current (RMS),A,74.6
181491,Wellsea Rhyne,2023-08-09 04:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.97
181491,Wellsea Rhyne,2023-08-09 04:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
181491,Wellsea Rhyne,2023-08-09 04:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.09
181491,Wellsea Rhyne,2023-08-09 04:30:00+00:00,feeder,40.0,L3 Active Power,kW,6.83
181491,Wellsea Rhyne,2023-08-09 04:30:00+00:00,feeder,40.0,L2 Active Power,kW,-0.56
181491,Wellsea Rhyne,2023-08-09 04:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.31
181491,Wellsea Rhyne,2023-08-09 04:30:00+00:00,feeder,40.0,N Current (RMS),A,26.1
181491,Wellsea Rhyne,2023-08-09 04:30:00+00:00,feeder,40.0,L3 Current (RMS),A,30.7
181491,Wellsea Rhyne,2023-08-09 04:30:00+00:00,feeder,40.0,L2 Current (RMS),A,2.7
181491,Wellsea Rhyne,2023-08-09 04:30:00+00:00,feeder,40.0,L1 Current (RMS),A,21.5
181491,Wellsea Rhyne,2023-08-09 04:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
181491,Wellsea Rhyne,2023-08-09 04:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
181491,Wellsea Rhyne,2023-08-09 04:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
181491,Wellsea Rhyne,2023-08-09 04:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.01
181491,Wellsea Rhyne,2023-08-09 04:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.37
181491,Wellsea Rhyne,2023-08-09 04:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.09
181491,Wellsea Rhyne,2023-08-09 04:30:00+00:00,feeder,30.0,N Current (RMS),A,13.6
181491,Wellsea Rhyne,2023-08-09 04:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
181491,Wellsea Rhyne,2023-08-09 04:30:00+00:00,feeder,30.0,L2 Current (RMS),A,11.6
181491,Wellsea Rhyne,2023-08-09 04:30:00+00:00,feeder,30.0,L1 Current (RMS),A,16.2
181491,Wellsea Rhyne,2023-08-09 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
181491,Wellsea Rhyne,2023-08-09 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
181491,Wellsea Rhyne,2023-08-09 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
181491,Wellsea Rhyne,2023-08-09 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.87
181491,Wellsea Rhyne,2023-08-09 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.72
181491,Wellsea Rhyne,2023-08-09 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.73
181491,Wellsea Rhyne,2023-08-09 04:30:00+00:00,feeder,20.0,N Current (RMS),A,12.1
181491,Wellsea Rhyne,2023-08-09 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,17.0
181491,Wellsea Rhyne,2023-08-09 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,24.8
181491,Wellsea Rhyne,2023-08-09 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,12.3
181491,Wellsea Rhyne,2023-08-09 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
181491,Wellsea Rhyne,2023-08-09 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
181491,Wellsea Rhyne,2023-08-09 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
181491,Wellsea Rhyne,2023-08-09 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.13
181491,Wellsea Rhyne,2023-08-09 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.2
181491,Wellsea Rhyne,2023-08-09 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.33
181491,Wellsea Rhyne,2023-08-09 04:30:00+00:00,feeder,10.0,N Current (RMS),A,6.2
181491,Wellsea Rhyne,2023-08-09 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.1
181491,Wellsea Rhyne,2023-08-09 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.0
181491,Wellsea Rhyne,2023-08-09 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.0
181491,Wellsea Rhyne,2023-08-09 04:30:00+00:00,transformer,,Temperature,C,28.0
181491,Wellsea Rhyne,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.98
181491,Wellsea Rhyne,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.4
181491,Wellsea Rhyne,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.77
181491,Wellsea Rhyne,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.08
181491,Wellsea Rhyne,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.05
181491,Wellsea Rhyne,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.2
181491,Wellsea Rhyne,2023-08-09 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.77
181491,Wellsea Rhyne,2023-08-09 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.22
181491,Wellsea Rhyne,2023-08-09 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,8.23
181491,Wellsea Rhyne,2023-08-09 04:30:00+00:00,busbar,,L3 Active Power,kW,28.25
181491,Wellsea Rhyne,2023-08-09 04:30:00+00:00,busbar,,L2 Active Power,kW,17.7
181491,Wellsea Rhyne,2023-08-09 04:30:00+00:00,busbar,,L1 Active Power,kW,24.85
181491,Wellsea Rhyne,2023-08-09 04:30:00+00:00,busbar,,N Current (RMS),A,38.1
181491,Wellsea Rhyne,2023-08-09 04:30:00+00:00,busbar,,L3 Current (RMS),A,121.7
181491,Wellsea Rhyne,2023-08-09 04:30:00+00:00,busbar,,L2 Current (RMS),A,76.6
181491,Wellsea Rhyne,2023-08-09 04:30:00+00:00,busbar,,L1 Current (RMS),A,110.4
181491,Wellsea Rhyne,2023-08-09 04:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.99
181491,Wellsea Rhyne,2023-08-09 04:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.78
181491,Wellsea Rhyne,2023-08-09 04:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.13
181491,Wellsea Rhyne,2023-08-09 04:20:00+00:00,feeder,50.0,L3 Active Power,kW,15.3
181491,Wellsea Rhyne,2023-08-09 04:20:00+00:00,feeder,50.0,L2 Active Power,kW,8.09
181491,Wellsea Rhyne,2023-08-09 04:20:00+00:00,feeder,50.0,L1 Active Power,kW,12.42
181491,Wellsea Rhyne,2023-08-09 04:20:00+00:00,feeder,50.0,N Current (RMS),A,31.5
181491,Wellsea Rhyne,2023-08-09 04:20:00+00:00,feeder,50.0,L3 Current (RMS),A,76.3
181491,Wellsea Rhyne,2023-08-09 04:20:00+00:00,feeder,50.0,L2 Current (RMS),A,41.8
181491,Wellsea Rhyne,2023-08-09 04:20:00+00:00,feeder,50.0,L1 Current (RMS),A,67.6
181491,Wellsea Rhyne,2023-08-09 04:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.74
181491,Wellsea Rhyne,2023-08-09 04:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
181491,Wellsea Rhyne,2023-08-09 04:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.25
181491,Wellsea Rhyne,2023-08-09 04:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.89
181491,Wellsea Rhyne,2023-08-09 04:20:00+00:00,feeder,40.0,L2 Active Power,kW,-0.5
181491,Wellsea Rhyne,2023-08-09 04:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.78
181491,Wellsea Rhyne,2023-08-09 04:20:00+00:00,feeder,40.0,N Current (RMS),A,18.3
181491,Wellsea Rhyne,2023-08-09 04:20:00+00:00,feeder,40.0,L3 Current (RMS),A,19.1
181491,Wellsea Rhyne,2023-08-09 04:20:00+00:00,feeder,40.0,L2 Current (RMS),A,2.4
181491,Wellsea Rhyne,2023-08-09 04:20:00+00:00,feeder,40.0,L1 Current (RMS),A,19.6
181491,Wellsea Rhyne,2023-08-09 04:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
181491,Wellsea Rhyne,2023-08-09 04:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
181491,Wellsea Rhyne,2023-08-09 04:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
181491,Wellsea Rhyne,2023-08-09 04:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.01
181491,Wellsea Rhyne,2023-08-09 04:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.51
181491,Wellsea Rhyne,2023-08-09 04:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.81
181491,Wellsea Rhyne,2023-08-09 04:20:00+00:00,feeder,30.0,N Current (RMS),A,11.9
181491,Wellsea Rhyne,2023-08-09 04:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
181491,Wellsea Rhyne,2023-08-09 04:20:00+00:00,feeder,30.0,L2 Current (RMS),A,12.4
181491,Wellsea Rhyne,2023-08-09 04:20:00+00:00,feeder,30.0,L1 Current (RMS),A,13.6
181491,Wellsea Rhyne,2023-08-09 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
181491,Wellsea Rhyne,2023-08-09 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
181491,Wellsea Rhyne,2023-08-09 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
181491,Wellsea Rhyne,2023-08-09 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.28
181491,Wellsea Rhyne,2023-08-09 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.12
181491,Wellsea Rhyne,2023-08-09 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.71
181491,Wellsea Rhyne,2023-08-09 04:20:00+00:00,feeder,20.0,N Current (RMS),A,9.8
181491,Wellsea Rhyne,2023-08-09 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,18.6
181491,Wellsea Rhyne,2023-08-09 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,21.9
181491,Wellsea Rhyne,2023-08-09 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,12.3
181491,Wellsea Rhyne,2023-08-09 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
181491,Wellsea Rhyne,2023-08-09 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
181491,Wellsea Rhyne,2023-08-09 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
181491,Wellsea Rhyne,2023-08-09 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.6
181491,Wellsea Rhyne,2023-08-09 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.94
181491,Wellsea Rhyne,2023-08-09 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.04
181491,Wellsea Rhyne,2023-08-09 04:20:00+00:00,feeder,10.0,N Current (RMS),A,6.6
181491,Wellsea Rhyne,2023-08-09 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.4
181491,Wellsea Rhyne,2023-08-09 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,4.4
181491,Wellsea Rhyne,2023-08-09 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,10.1
181491,Wellsea Rhyne,2023-08-09 04:20:00+00:00,transformer,,Temperature,C,28.0
181491,Wellsea Rhyne,2023-08-09 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.03
181491,Wellsea Rhyne,2023-08-09 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.69
181491,Wellsea Rhyne,2023-08-09 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.84
181491,Wellsea Rhyne,2023-08-09 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.28
181491,Wellsea Rhyne,2023-08-09 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.11
181491,Wellsea Rhyne,2023-08-09 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.53
181491,Wellsea Rhyne,2023-08-09 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,7.04
181491,Wellsea Rhyne,2023-08-09 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.56
181491,Wellsea Rhyne,2023-08-09 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,6.54
181491,Wellsea Rhyne,2023-08-09 04:20:00+00:00,busbar,,L3 Active Power,kW,25.07
181491,Wellsea Rhyne,2023-08-09 04:20:00+00:00,busbar,,L2 Active Power,kW,16.15
181491,Wellsea Rhyne,2023-08-09 04:20:00+00:00,busbar,,L1 Active Power,kW,23.76
181491,Wellsea Rhyne,2023-08-09 04:20:00+00:00,busbar,,N Current (RMS),A,41.2
181491,Wellsea Rhyne,2023-08-09 04:20:00+00:00,busbar,,L3 Current (RMS),A,109.1
181491,Wellsea Rhyne,2023-08-09 04:20:00+00:00,busbar,,L2 Current (RMS),A,69.0
181491,Wellsea Rhyne,2023-08-09 04:20:00+00:00,busbar,,L1 Current (RMS),A,104.5
181491,Wellsea Rhyne,2023-08-09 04:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.57
181491,Wellsea Rhyne,2023-08-09 04:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.62
181491,Wellsea Rhyne,2023-08-09 04:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.26
181491,Wellsea Rhyne,2023-08-09 04:10:00+00:00,feeder,50.0,L3 Active Power,kW,15.9
181491,Wellsea Rhyne,2023-08-09 04:10:00+00:00,feeder,50.0,L2 Active Power,kW,9.09
181491,Wellsea Rhyne,2023-08-09 04:10:00+00:00,feeder,50.0,L1 Active Power,kW,14.38
181491,Wellsea Rhyne,2023-08-09 04:10:00+00:00,feeder,50.0,N Current (RMS),A,32.9
181491,Wellsea Rhyne,2023-08-09 04:10:00+00:00,feeder,50.0,L3 Current (RMS),A,79.9
181491,Wellsea Rhyne,2023-08-09 04:10:00+00:00,feeder,50.0,L2 Current (RMS),A,47.4
181491,Wellsea Rhyne,2023-08-09 04:10:00+00:00,feeder,50.0,L1 Current (RMS),A,76.9
181491,Wellsea Rhyne,2023-08-09 04:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
181491,Wellsea Rhyne,2023-08-09 04:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
181491,Wellsea Rhyne,2023-08-09 04:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.09
181491,Wellsea Rhyne,2023-08-09 04:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.81
181491,Wellsea Rhyne,2023-08-09 04:10:00+00:00,feeder,40.0,L2 Active Power,kW,-0.48
181491,Wellsea Rhyne,2023-08-09 04:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.48
181491,Wellsea Rhyne,2023-08-09 04:10:00+00:00,feeder,40.0,N Current (RMS),A,17.0
181491,Wellsea Rhyne,2023-08-09 04:10:00+00:00,feeder,40.0,L3 Current (RMS),A,17.9
181491,Wellsea Rhyne,2023-08-09 04:10:00+00:00,feeder,40.0,L2 Current (RMS),A,2.2
181491,Wellsea Rhyne,2023-08-09 04:10:00+00:00,feeder,40.0,L1 Current (RMS),A,17.6
181491,Wellsea Rhyne,2023-08-09 04:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
181491,Wellsea Rhyne,2023-08-09 04:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
181491,Wellsea Rhyne,2023-08-09 04:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
181491,Wellsea Rhyne,2023-08-09 04:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.01
181491,Wellsea Rhyne,2023-08-09 04:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.47
181491,Wellsea Rhyne,2023-08-09 04:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.01
181491,Wellsea Rhyne,2023-08-09 04:10:00+00:00,feeder,30.0,N Current (RMS),A,11.7
181491,Wellsea Rhyne,2023-08-09 04:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.8
181491,Wellsea Rhyne,2023-08-09 04:10:00+00:00,feeder,30.0,L2 Current (RMS),A,11.6
181491,Wellsea Rhyne,2023-08-09 04:10:00+00:00,feeder,30.0,L1 Current (RMS),A,14.6
181491,Wellsea Rhyne,2023-08-09 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
