Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181491,Wellsea Rhyne,2023-08-09 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
181491,Wellsea Rhyne,2023-08-09 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
181491,Wellsea Rhyne,2023-08-09 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.42
181491,Wellsea Rhyne,2023-08-09 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.49
181491,Wellsea Rhyne,2023-08-09 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.64
181491,Wellsea Rhyne,2023-08-09 04:10:00+00:00,feeder,20.0,N Current (RMS),A,11.0
181491,Wellsea Rhyne,2023-08-09 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,19.2
181491,Wellsea Rhyne,2023-08-09 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,23.4
181491,Wellsea Rhyne,2023-08-09 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,12.1
181491,Wellsea Rhyne,2023-08-09 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
181491,Wellsea Rhyne,2023-08-09 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
181491,Wellsea Rhyne,2023-08-09 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
181491,Wellsea Rhyne,2023-08-09 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.8
181491,Wellsea Rhyne,2023-08-09 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.96
181491,Wellsea Rhyne,2023-08-09 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.49
181491,Wellsea Rhyne,2023-08-09 04:10:00+00:00,feeder,10.0,N Current (RMS),A,9.2
181491,Wellsea Rhyne,2023-08-09 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,13.8
181491,Wellsea Rhyne,2023-08-09 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,4.7
181491,Wellsea Rhyne,2023-08-09 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.8
181491,Wellsea Rhyne,2023-08-09 04:10:00+00:00,transformer,,Temperature,C,28.1
181491,Wellsea Rhyne,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.07
181491,Wellsea Rhyne,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.74
181491,Wellsea Rhyne,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.89
181491,Wellsea Rhyne,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.32
181491,Wellsea Rhyne,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.14
181491,Wellsea Rhyne,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.54
181491,Wellsea Rhyne,2023-08-09 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,8.05
181491,Wellsea Rhyne,2023-08-09 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.35
181491,Wellsea Rhyne,2023-08-09 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,7.48
181491,Wellsea Rhyne,2023-08-09 04:10:00+00:00,busbar,,L3 Active Power,kW,26.91
181491,Wellsea Rhyne,2023-08-09 04:10:00+00:00,busbar,,L2 Active Power,kW,17.53
181491,Wellsea Rhyne,2023-08-09 04:10:00+00:00,busbar,,L1 Active Power,kW,24.99
181491,Wellsea Rhyne,2023-08-09 04:10:00+00:00,busbar,,N Current (RMS),A,41.6
181491,Wellsea Rhyne,2023-08-09 04:10:00+00:00,busbar,,L3 Current (RMS),A,117.7
181491,Wellsea Rhyne,2023-08-09 04:10:00+00:00,busbar,,L2 Current (RMS),A,75.4
181491,Wellsea Rhyne,2023-08-09 04:10:00+00:00,busbar,,L1 Current (RMS),A,109.8
181491,Wellsea Rhyne,2023-08-09 04:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.34
181491,Wellsea Rhyne,2023-08-09 04:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.34
181491,Wellsea Rhyne,2023-08-09 04:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.91
181491,Wellsea Rhyne,2023-08-09 04:00:00+00:00,feeder,50.0,L3 Active Power,kW,17.14
181491,Wellsea Rhyne,2023-08-09 04:00:00+00:00,feeder,50.0,L2 Active Power,kW,9.32
181491,Wellsea Rhyne,2023-08-09 04:00:00+00:00,feeder,50.0,L1 Active Power,kW,12.67
181491,Wellsea Rhyne,2023-08-09 04:00:00+00:00,feeder,50.0,N Current (RMS),A,30.5
181491,Wellsea Rhyne,2023-08-09 04:00:00+00:00,feeder,50.0,L3 Current (RMS),A,83.8
181491,Wellsea Rhyne,2023-08-09 04:00:00+00:00,feeder,50.0,L2 Current (RMS),A,47.4
181491,Wellsea Rhyne,2023-08-09 04:00:00+00:00,feeder,50.0,L1 Current (RMS),A,70.2
181491,Wellsea Rhyne,2023-08-09 04:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
181491,Wellsea Rhyne,2023-08-09 04:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
181491,Wellsea Rhyne,2023-08-09 04:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.87
181491,Wellsea Rhyne,2023-08-09 04:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.39
181491,Wellsea Rhyne,2023-08-09 04:00:00+00:00,feeder,40.0,L2 Active Power,kW,-0.48
181491,Wellsea Rhyne,2023-08-09 04:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.74
181491,Wellsea Rhyne,2023-08-09 04:00:00+00:00,feeder,40.0,N Current (RMS),A,18.5
181491,Wellsea Rhyne,2023-08-09 04:00:00+00:00,feeder,40.0,L3 Current (RMS),A,20.3
181491,Wellsea Rhyne,2023-08-09 04:00:00+00:00,feeder,40.0,L2 Current (RMS),A,2.3
181491,Wellsea Rhyne,2023-08-09 04:00:00+00:00,feeder,40.0,L1 Current (RMS),A,18.0
181491,Wellsea Rhyne,2023-08-09 04:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
181491,Wellsea Rhyne,2023-08-09 04:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
181491,Wellsea Rhyne,2023-08-09 04:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
181491,Wellsea Rhyne,2023-08-09 04:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.02
181491,Wellsea Rhyne,2023-08-09 04:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.21
181491,Wellsea Rhyne,2023-08-09 04:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.65
181491,Wellsea Rhyne,2023-08-09 04:00:00+00:00,feeder,30.0,N Current (RMS),A,10.7
181491,Wellsea Rhyne,2023-08-09 04:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
181491,Wellsea Rhyne,2023-08-09 04:00:00+00:00,feeder,30.0,L2 Current (RMS),A,19.1
181491,Wellsea Rhyne,2023-08-09 04:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.6
181491,Wellsea Rhyne,2023-08-09 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
181491,Wellsea Rhyne,2023-08-09 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
181491,Wellsea Rhyne,2023-08-09 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
181491,Wellsea Rhyne,2023-08-09 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.86
181491,Wellsea Rhyne,2023-08-09 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.61
181491,Wellsea Rhyne,2023-08-09 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.88
181491,Wellsea Rhyne,2023-08-09 04:00:00+00:00,feeder,20.0,N Current (RMS),A,12.6
181491,Wellsea Rhyne,2023-08-09 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,21.6
181491,Wellsea Rhyne,2023-08-09 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,24.0
181491,Wellsea Rhyne,2023-08-09 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,13.4
181491,Wellsea Rhyne,2023-08-09 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
181491,Wellsea Rhyne,2023-08-09 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
181491,Wellsea Rhyne,2023-08-09 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
181491,Wellsea Rhyne,2023-08-09 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.74
181491,Wellsea Rhyne,2023-08-09 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.82
181491,Wellsea Rhyne,2023-08-09 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.29
181491,Wellsea Rhyne,2023-08-09 04:00:00+00:00,feeder,10.0,N Current (RMS),A,4.9
181491,Wellsea Rhyne,2023-08-09 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.4
181491,Wellsea Rhyne,2023-08-09 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,4.4
181491,Wellsea Rhyne,2023-08-09 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.8
181491,Wellsea Rhyne,2023-08-09 04:00:00+00:00,transformer,,Temperature,C,28.1
181491,Wellsea Rhyne,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.1
181491,Wellsea Rhyne,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.34
181491,Wellsea Rhyne,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.94
181491,Wellsea Rhyne,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.07
181491,Wellsea Rhyne,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.19
181491,Wellsea Rhyne,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.29
181491,Wellsea Rhyne,2023-08-09 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.58
181491,Wellsea Rhyne,2023-08-09 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.91
181491,Wellsea Rhyne,2023-08-09 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,7.08
181491,Wellsea Rhyne,2023-08-09 04:00:00+00:00,busbar,,L3 Active Power,kW,28.15
181491,Wellsea Rhyne,2023-08-09 04:00:00+00:00,busbar,,L2 Active Power,kW,19.49
181491,Wellsea Rhyne,2023-08-09 04:00:00+00:00,busbar,,L1 Active Power,kW,22.22
181491,Wellsea Rhyne,2023-08-09 04:00:00+00:00,busbar,,N Current (RMS),A,33.7
181491,Wellsea Rhyne,2023-08-09 04:00:00+00:00,busbar,,L3 Current (RMS),A,122.2
181491,Wellsea Rhyne,2023-08-09 04:00:00+00:00,busbar,,L2 Current (RMS),A,82.8
181491,Wellsea Rhyne,2023-08-09 04:00:00+00:00,busbar,,L1 Current (RMS),A,97.7
181491,Wellsea Rhyne,2023-08-09 03:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.11
181491,Wellsea Rhyne,2023-08-09 03:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.38
181491,Wellsea Rhyne,2023-08-09 03:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.93
181491,Wellsea Rhyne,2023-08-09 03:50:00+00:00,feeder,50.0,L3 Active Power,kW,15.9
181491,Wellsea Rhyne,2023-08-09 03:50:00+00:00,feeder,50.0,L2 Active Power,kW,11.28
181491,Wellsea Rhyne,2023-08-09 03:50:00+00:00,feeder,50.0,L1 Active Power,kW,13.33
181491,Wellsea Rhyne,2023-08-09 03:50:00+00:00,feeder,50.0,N Current (RMS),A,25.1
181491,Wellsea Rhyne,2023-08-09 03:50:00+00:00,feeder,50.0,L3 Current (RMS),A,78.6
181491,Wellsea Rhyne,2023-08-09 03:50:00+00:00,feeder,50.0,L2 Current (RMS),A,54.2
181491,Wellsea Rhyne,2023-08-09 03:50:00+00:00,feeder,50.0,L1 Current (RMS),A,75.0
181491,Wellsea Rhyne,2023-08-09 03:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
181491,Wellsea Rhyne,2023-08-09 03:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
181491,Wellsea Rhyne,2023-08-09 03:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.72
181491,Wellsea Rhyne,2023-08-09 03:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.38
181491,Wellsea Rhyne,2023-08-09 03:50:00+00:00,feeder,40.0,L2 Active Power,kW,-0.35
181491,Wellsea Rhyne,2023-08-09 03:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.49
181491,Wellsea Rhyne,2023-08-09 03:50:00+00:00,feeder,40.0,N Current (RMS),A,14.4
181491,Wellsea Rhyne,2023-08-09 03:50:00+00:00,feeder,40.0,L3 Current (RMS),A,16.1
181491,Wellsea Rhyne,2023-08-09 03:50:00+00:00,feeder,40.0,L2 Current (RMS),A,1.7
181491,Wellsea Rhyne,2023-08-09 03:50:00+00:00,feeder,40.0,L1 Current (RMS),A,16.7
181491,Wellsea Rhyne,2023-08-09 03:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
181491,Wellsea Rhyne,2023-08-09 03:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
181491,Wellsea Rhyne,2023-08-09 03:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
181491,Wellsea Rhyne,2023-08-09 03:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
181491,Wellsea Rhyne,2023-08-09 03:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.38
181491,Wellsea Rhyne,2023-08-09 03:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.04
181491,Wellsea Rhyne,2023-08-09 03:50:00+00:00,feeder,30.0,N Current (RMS),A,9.5
181491,Wellsea Rhyne,2023-08-09 03:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
181491,Wellsea Rhyne,2023-08-09 03:50:00+00:00,feeder,30.0,L2 Current (RMS),A,11.4
181491,Wellsea Rhyne,2023-08-09 03:50:00+00:00,feeder,30.0,L1 Current (RMS),A,10.1
181491,Wellsea Rhyne,2023-08-09 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
181491,Wellsea Rhyne,2023-08-09 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
181491,Wellsea Rhyne,2023-08-09 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
181491,Wellsea Rhyne,2023-08-09 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.31
181491,Wellsea Rhyne,2023-08-09 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.83
181491,Wellsea Rhyne,2023-08-09 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.16
181491,Wellsea Rhyne,2023-08-09 03:50:00+00:00,feeder,20.0,N Current (RMS),A,9.9
181491,Wellsea Rhyne,2023-08-09 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,15.0
181491,Wellsea Rhyne,2023-08-09 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,20.6
181491,Wellsea Rhyne,2023-08-09 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,21.8
181491,Wellsea Rhyne,2023-08-09 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
181491,Wellsea Rhyne,2023-08-09 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
181491,Wellsea Rhyne,2023-08-09 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
181491,Wellsea Rhyne,2023-08-09 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.97
181491,Wellsea Rhyne,2023-08-09 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.71
181491,Wellsea Rhyne,2023-08-09 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.41
181491,Wellsea Rhyne,2023-08-09 03:50:00+00:00,feeder,10.0,N Current (RMS),A,5.0
181491,Wellsea Rhyne,2023-08-09 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.0
181491,Wellsea Rhyne,2023-08-09 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,4.2
181491,Wellsea Rhyne,2023-08-09 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.2
181491,Wellsea Rhyne,2023-08-09 03:50:00+00:00,transformer,,Temperature,C,28.2
181491,Wellsea Rhyne,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.12
181491,Wellsea Rhyne,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.9
181491,Wellsea Rhyne,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.93
181491,Wellsea Rhyne,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.46
181491,Wellsea Rhyne,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.16
181491,Wellsea Rhyne,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.59
181491,Wellsea Rhyne,2023-08-09 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.08
181491,Wellsea Rhyne,2023-08-09 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.74
181491,Wellsea Rhyne,2023-08-09 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,8.56
181491,Wellsea Rhyne,2023-08-09 03:50:00+00:00,busbar,,L3 Active Power,kW,24.56
181491,Wellsea Rhyne,2023-08-09 03:50:00+00:00,busbar,,L2 Active Power,kW,18.85
181491,Wellsea Rhyne,2023-08-09 03:50:00+00:00,busbar,,L1 Active Power,kW,25.42
181491,Wellsea Rhyne,2023-08-09 03:50:00+00:00,busbar,,N Current (RMS),A,32.7
181491,Wellsea Rhyne,2023-08-09 03:50:00+00:00,busbar,,L3 Current (RMS),A,106.6
181491,Wellsea Rhyne,2023-08-09 03:50:00+00:00,busbar,,L2 Current (RMS),A,79.8
181491,Wellsea Rhyne,2023-08-09 03:50:00+00:00,busbar,,L1 Current (RMS),A,112.2
181491,Wellsea Rhyne,2023-08-09 03:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.26
181491,Wellsea Rhyne,2023-08-09 03:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.51
181491,Wellsea Rhyne,2023-08-09 03:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.9
181491,Wellsea Rhyne,2023-08-09 03:40:00+00:00,feeder,50.0,L3 Active Power,kW,16.95
181491,Wellsea Rhyne,2023-08-09 03:40:00+00:00,feeder,50.0,L2 Active Power,kW,10.56
181491,Wellsea Rhyne,2023-08-09 03:40:00+00:00,feeder,50.0,L1 Active Power,kW,12.97
181491,Wellsea Rhyne,2023-08-09 03:40:00+00:00,feeder,50.0,N Current (RMS),A,28.8
181491,Wellsea Rhyne,2023-08-09 03:40:00+00:00,feeder,50.0,L3 Current (RMS),A,84.8
181491,Wellsea Rhyne,2023-08-09 03:40:00+00:00,feeder,50.0,L2 Current (RMS),A,52.0
181491,Wellsea Rhyne,2023-08-09 03:40:00+00:00,feeder,50.0,L1 Current (RMS),A,73.7
181491,Wellsea Rhyne,2023-08-09 03:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
181491,Wellsea Rhyne,2023-08-09 03:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
181491,Wellsea Rhyne,2023-08-09 03:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.7
181491,Wellsea Rhyne,2023-08-09 03:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.47
181491,Wellsea Rhyne,2023-08-09 03:40:00+00:00,feeder,40.0,L2 Active Power,kW,-0.42
181491,Wellsea Rhyne,2023-08-09 03:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.6
181491,Wellsea Rhyne,2023-08-09 03:40:00+00:00,feeder,40.0,N Current (RMS),A,15.0
181491,Wellsea Rhyne,2023-08-09 03:40:00+00:00,feeder,40.0,L3 Current (RMS),A,16.1
181491,Wellsea Rhyne,2023-08-09 03:40:00+00:00,feeder,40.0,L2 Current (RMS),A,2.0
181491,Wellsea Rhyne,2023-08-09 03:40:00+00:00,feeder,40.0,L1 Current (RMS),A,17.1
181491,Wellsea Rhyne,2023-08-09 03:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
181491,Wellsea Rhyne,2023-08-09 03:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
181491,Wellsea Rhyne,2023-08-09 03:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
181491,Wellsea Rhyne,2023-08-09 03:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
181491,Wellsea Rhyne,2023-08-09 03:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.45
181491,Wellsea Rhyne,2023-08-09 03:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.18
181491,Wellsea Rhyne,2023-08-09 03:40:00+00:00,feeder,30.0,N Current (RMS),A,10.0
181491,Wellsea Rhyne,2023-08-09 03:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
181491,Wellsea Rhyne,2023-08-09 03:40:00+00:00,feeder,30.0,L2 Current (RMS),A,11.6
181491,Wellsea Rhyne,2023-08-09 03:40:00+00:00,feeder,30.0,L1 Current (RMS),A,9.5
181491,Wellsea Rhyne,2023-08-09 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
181491,Wellsea Rhyne,2023-08-09 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
181491,Wellsea Rhyne,2023-08-09 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
181491,Wellsea Rhyne,2023-08-09 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.38
181491,Wellsea Rhyne,2023-08-09 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.01
181491,Wellsea Rhyne,2023-08-09 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.57
181491,Wellsea Rhyne,2023-08-09 03:40:00+00:00,feeder,20.0,N Current (RMS),A,10.7
181491,Wellsea Rhyne,2023-08-09 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,15.2
181491,Wellsea Rhyne,2023-08-09 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,21.2
181491,Wellsea Rhyne,2023-08-09 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,23.8
181491,Wellsea Rhyne,2023-08-09 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
181491,Wellsea Rhyne,2023-08-09 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
181491,Wellsea Rhyne,2023-08-09 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
181491,Wellsea Rhyne,2023-08-09 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.92
181491,Wellsea Rhyne,2023-08-09 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.73
181491,Wellsea Rhyne,2023-08-09 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.44
181491,Wellsea Rhyne,2023-08-09 03:40:00+00:00,feeder,10.0,N Current (RMS),A,4.8
181491,Wellsea Rhyne,2023-08-09 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.1
181491,Wellsea Rhyne,2023-08-09 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,4.3
181491,Wellsea Rhyne,2023-08-09 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.3
181491,Wellsea Rhyne,2023-08-09 03:40:00+00:00,transformer,,Temperature,C,28.3
181491,Wellsea Rhyne,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.12
181491,Wellsea Rhyne,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.24
181491,Wellsea Rhyne,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.93
181491,Wellsea Rhyne,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.93
181491,Wellsea Rhyne,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.19
181491,Wellsea Rhyne,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.14
181491,Wellsea Rhyne,2023-08-09 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,8.35
181491,Wellsea Rhyne,2023-08-09 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181491,Wellsea Rhyne,2023-08-09 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,8.85
181491,Wellsea Rhyne,2023-08-09 03:40:00+00:00,busbar,,L3 Active Power,kW,25.71
181491,Wellsea Rhyne,2023-08-09 03:40:00+00:00,busbar,,L2 Active Power,kW,18.33
181491,Wellsea Rhyne,2023-08-09 03:40:00+00:00,busbar,,L1 Active Power,kW,25.76
181491,Wellsea Rhyne,2023-08-09 03:40:00+00:00,busbar,,N Current (RMS),A,38.4
181491,Wellsea Rhyne,2023-08-09 03:40:00+00:00,busbar,,L3 Current (RMS),A,112.7
181491,Wellsea Rhyne,2023-08-09 03:40:00+00:00,busbar,,L2 Current (RMS),A,77.9
181491,Wellsea Rhyne,2023-08-09 03:40:00+00:00,busbar,,L1 Current (RMS),A,113.6
181491,Wellsea Rhyne,2023-08-09 03:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,7.72
181491,Wellsea Rhyne,2023-08-09 03:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.24
181491,Wellsea Rhyne,2023-08-09 03:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.58
181491,Wellsea Rhyne,2023-08-09 03:30:00+00:00,feeder,50.0,L3 Active Power,kW,12.19
181491,Wellsea Rhyne,2023-08-09 03:30:00+00:00,feeder,50.0,L2 Active Power,kW,8.69
181491,Wellsea Rhyne,2023-08-09 03:30:00+00:00,feeder,50.0,L1 Active Power,kW,9.81
181491,Wellsea Rhyne,2023-08-09 03:30:00+00:00,feeder,50.0,N Current (RMS),A,24.8
181491,Wellsea Rhyne,2023-08-09 03:30:00+00:00,feeder,50.0,L3 Current (RMS),A,64.8
181491,Wellsea Rhyne,2023-08-09 03:30:00+00:00,feeder,50.0,L2 Current (RMS),A,42.4
181491,Wellsea Rhyne,2023-08-09 03:30:00+00:00,feeder,50.0,L1 Current (RMS),A,56.0
181491,Wellsea Rhyne,2023-08-09 03:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
181491,Wellsea Rhyne,2023-08-09 03:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
181491,Wellsea Rhyne,2023-08-09 03:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.64
181491,Wellsea Rhyne,2023-08-09 03:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.39
181491,Wellsea Rhyne,2023-08-09 03:30:00+00:00,feeder,40.0,L2 Active Power,kW,-0.41
181491,Wellsea Rhyne,2023-08-09 03:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.79
181491,Wellsea Rhyne,2023-08-09 03:30:00+00:00,feeder,40.0,N Current (RMS),A,16.2
181491,Wellsea Rhyne,2023-08-09 03:30:00+00:00,feeder,40.0,L3 Current (RMS),A,15.8
181491,Wellsea Rhyne,2023-08-09 03:30:00+00:00,feeder,40.0,L2 Current (RMS),A,1.9
181491,Wellsea Rhyne,2023-08-09 03:30:00+00:00,feeder,40.0,L1 Current (RMS),A,22.0
181491,Wellsea Rhyne,2023-08-09 03:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
181491,Wellsea Rhyne,2023-08-09 03:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
181491,Wellsea Rhyne,2023-08-09 03:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
181491,Wellsea Rhyne,2023-08-09 03:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.01
181491,Wellsea Rhyne,2023-08-09 03:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.13
181491,Wellsea Rhyne,2023-08-09 03:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.73
181491,Wellsea Rhyne,2023-08-09 03:30:00+00:00,feeder,30.0,N Current (RMS),A,8.4
181491,Wellsea Rhyne,2023-08-09 03:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
181491,Wellsea Rhyne,2023-08-09 03:30:00+00:00,feeder,30.0,L2 Current (RMS),A,10.8
181491,Wellsea Rhyne,2023-08-09 03:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.4
181491,Wellsea Rhyne,2023-08-09 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
181491,Wellsea Rhyne,2023-08-09 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
181491,Wellsea Rhyne,2023-08-09 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
181491,Wellsea Rhyne,2023-08-09 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.68
181491,Wellsea Rhyne,2023-08-09 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.73
181491,Wellsea Rhyne,2023-08-09 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.55
181491,Wellsea Rhyne,2023-08-09 03:30:00+00:00,feeder,20.0,N Current (RMS),A,11.6
181491,Wellsea Rhyne,2023-08-09 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,16.1
181491,Wellsea Rhyne,2023-08-09 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,24.5
181491,Wellsea Rhyne,2023-08-09 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,23.8
181491,Wellsea Rhyne,2023-08-09 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
181491,Wellsea Rhyne,2023-08-09 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
181491,Wellsea Rhyne,2023-08-09 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
181491,Wellsea Rhyne,2023-08-09 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.65
181491,Wellsea Rhyne,2023-08-09 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.02
181491,Wellsea Rhyne,2023-08-09 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.37
181491,Wellsea Rhyne,2023-08-09 03:30:00+00:00,feeder,10.0,N Current (RMS),A,4.2
181491,Wellsea Rhyne,2023-08-09 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.5
181491,Wellsea Rhyne,2023-08-09 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,4.8
181491,Wellsea Rhyne,2023-08-09 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.1
181491,Wellsea Rhyne,2023-08-09 03:30:00+00:00,transformer,,Temperature,C,28.3
181491,Wellsea Rhyne,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.15
181491,Wellsea Rhyne,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.29
181491,Wellsea Rhyne,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.94
181491,Wellsea Rhyne,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.87
181491,Wellsea Rhyne,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.22
181491,Wellsea Rhyne,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.13
181491,Wellsea Rhyne,2023-08-09 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.94
181491,Wellsea Rhyne,2023-08-09 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.91
181491,Wellsea Rhyne,2023-08-09 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.25
181491,Wellsea Rhyne,2023-08-09 03:30:00+00:00,busbar,,L3 Active Power,kW,20.91
181491,Wellsea Rhyne,2023-08-09 03:30:00+00:00,busbar,,L2 Active Power,kW,17.18
181491,Wellsea Rhyne,2023-08-09 03:30:00+00:00,busbar,,L1 Active Power,kW,23.26
181491,Wellsea Rhyne,2023-08-09 03:30:00+00:00,busbar,,N Current (RMS),A,36.1
181491,Wellsea Rhyne,2023-08-09 03:30:00+00:00,busbar,,L3 Current (RMS),A,92.8
181491,Wellsea Rhyne,2023-08-09 03:30:00+00:00,busbar,,L2 Current (RMS),A,72.9
181491,Wellsea Rhyne,2023-08-09 03:30:00+00:00,busbar,,L1 Current (RMS),A,100.4
181491,Wellsea Rhyne,2023-08-09 03:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.78
181491,Wellsea Rhyne,2023-08-09 03:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.21
181491,Wellsea Rhyne,2023-08-09 03:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.32
181491,Wellsea Rhyne,2023-08-09 03:20:00+00:00,feeder,50.0,L3 Active Power,kW,7.97
181491,Wellsea Rhyne,2023-08-09 03:20:00+00:00,feeder,50.0,L2 Active Power,kW,5.67
181491,Wellsea Rhyne,2023-08-09 03:20:00+00:00,feeder,50.0,L1 Active Power,kW,10.09
181491,Wellsea Rhyne,2023-08-09 03:20:00+00:00,feeder,50.0,N Current (RMS),A,22.4
181491,Wellsea Rhyne,2023-08-09 03:20:00+00:00,feeder,50.0,L3 Current (RMS),A,35.5
181491,Wellsea Rhyne,2023-08-09 03:20:00+00:00,feeder,50.0,L2 Current (RMS),A,24.5
181491,Wellsea Rhyne,2023-08-09 03:20:00+00:00,feeder,50.0,L1 Current (RMS),A,49.7
181491,Wellsea Rhyne,2023-08-09 03:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
181491,Wellsea Rhyne,2023-08-09 03:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
181491,Wellsea Rhyne,2023-08-09 03:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.65
181491,Wellsea Rhyne,2023-08-09 03:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.94
181491,Wellsea Rhyne,2023-08-09 03:20:00+00:00,feeder,40.0,L2 Active Power,kW,-0.35
181491,Wellsea Rhyne,2023-08-09 03:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.02
181491,Wellsea Rhyne,2023-08-09 03:20:00+00:00,feeder,40.0,N Current (RMS),A,16.4
181491,Wellsea Rhyne,2023-08-09 03:20:00+00:00,feeder,40.0,L3 Current (RMS),A,17.5
181491,Wellsea Rhyne,2023-08-09 03:20:00+00:00,feeder,40.0,L2 Current (RMS),A,1.7
181491,Wellsea Rhyne,2023-08-09 03:20:00+00:00,feeder,40.0,L1 Current (RMS),A,18.6
181491,Wellsea Rhyne,2023-08-09 03:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
181491,Wellsea Rhyne,2023-08-09 03:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
181491,Wellsea Rhyne,2023-08-09 03:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
181491,Wellsea Rhyne,2023-08-09 03:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
181491,Wellsea Rhyne,2023-08-09 03:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.39
181491,Wellsea Rhyne,2023-08-09 03:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.94
181491,Wellsea Rhyne,2023-08-09 03:20:00+00:00,feeder,30.0,N Current (RMS),A,8.6
181491,Wellsea Rhyne,2023-08-09 03:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
181491,Wellsea Rhyne,2023-08-09 03:20:00+00:00,feeder,30.0,L2 Current (RMS),A,11.3
181491,Wellsea Rhyne,2023-08-09 03:20:00+00:00,feeder,30.0,L1 Current (RMS),A,9.8
181491,Wellsea Rhyne,2023-08-09 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
181491,Wellsea Rhyne,2023-08-09 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
181491,Wellsea Rhyne,2023-08-09 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
181491,Wellsea Rhyne,2023-08-09 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.08
181491,Wellsea Rhyne,2023-08-09 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.22
181491,Wellsea Rhyne,2023-08-09 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.19
181491,Wellsea Rhyne,2023-08-09 03:20:00+00:00,feeder,20.0,N Current (RMS),A,9.4
181491,Wellsea Rhyne,2023-08-09 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,17.5
181491,Wellsea Rhyne,2023-08-09 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,22.0
181491,Wellsea Rhyne,2023-08-09 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,21.8
181491,Wellsea Rhyne,2023-08-09 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
181491,Wellsea Rhyne,2023-08-09 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
181491,Wellsea Rhyne,2023-08-09 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
181491,Wellsea Rhyne,2023-08-09 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.8
181491,Wellsea Rhyne,2023-08-09 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.9
181491,Wellsea Rhyne,2023-08-09 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.49
181491,Wellsea Rhyne,2023-08-09 03:20:00+00:00,feeder,10.0,N Current (RMS),A,4.5
181491,Wellsea Rhyne,2023-08-09 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.6
181491,Wellsea Rhyne,2023-08-09 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,4.5
181491,Wellsea Rhyne,2023-08-09 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.4
181491,Wellsea Rhyne,2023-08-09 03:20:00+00:00,transformer,,Temperature,C,28.4
181491,Wellsea Rhyne,2023-08-09 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.18
181491,Wellsea Rhyne,2023-08-09 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.7
181491,Wellsea Rhyne,2023-08-09 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.96
181491,Wellsea Rhyne,2023-08-09 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.17
181491,Wellsea Rhyne,2023-08-09 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.24
181491,Wellsea Rhyne,2023-08-09 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.31
181491,Wellsea Rhyne,2023-08-09 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.09
181491,Wellsea Rhyne,2023-08-09 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
181491,Wellsea Rhyne,2023-08-09 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.12
181491,Wellsea Rhyne,2023-08-09 03:20:00+00:00,busbar,,L3 Active Power,kW,17.79
181491,Wellsea Rhyne,2023-08-09 03:20:00+00:00,busbar,,L2 Active Power,kW,13.83
181491,Wellsea Rhyne,2023-08-09 03:20:00+00:00,busbar,,L1 Active Power,kW,22.72
181491,Wellsea Rhyne,2023-08-09 03:20:00+00:00,busbar,,N Current (RMS),A,41.8
181491,Wellsea Rhyne,2023-08-09 03:20:00+00:00,busbar,,L3 Current (RMS),A,75.6
181491,Wellsea Rhyne,2023-08-09 03:20:00+00:00,busbar,,L2 Current (RMS),A,58.0
181491,Wellsea Rhyne,2023-08-09 03:20:00+00:00,busbar,,L1 Current (RMS),A,95.9
181491,Wellsea Rhyne,2023-08-09 03:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.6
181491,Wellsea Rhyne,2023-08-09 03:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.34
181491,Wellsea Rhyne,2023-08-09 03:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.04
181491,Wellsea Rhyne,2023-08-09 03:10:00+00:00,feeder,50.0,L3 Active Power,kW,7.2
181491,Wellsea Rhyne,2023-08-09 03:10:00+00:00,feeder,50.0,L2 Active Power,kW,4.99
181491,Wellsea Rhyne,2023-08-09 03:10:00+00:00,feeder,50.0,L1 Active Power,kW,9.33
181491,Wellsea Rhyne,2023-08-09 03:10:00+00:00,feeder,50.0,N Current (RMS),A,23.0
181491,Wellsea Rhyne,2023-08-09 03:10:00+00:00,feeder,50.0,L3 Current (RMS),A,32.1
181491,Wellsea Rhyne,2023-08-09 03:10:00+00:00,feeder,50.0,L2 Current (RMS),A,22.0
181491,Wellsea Rhyne,2023-08-09 03:10:00+00:00,feeder,50.0,L1 Current (RMS),A,48.8
181491,Wellsea Rhyne,2023-08-09 03:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
181491,Wellsea Rhyne,2023-08-09 03:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
181491,Wellsea Rhyne,2023-08-09 03:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.93
181491,Wellsea Rhyne,2023-08-09 03:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.63
181491,Wellsea Rhyne,2023-08-09 03:10:00+00:00,feeder,40.0,L2 Active Power,kW,-0.3
181491,Wellsea Rhyne,2023-08-09 03:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.65
181491,Wellsea Rhyne,2023-08-09 03:10:00+00:00,feeder,40.0,N Current (RMS),A,15.3
181491,Wellsea Rhyne,2023-08-09 03:10:00+00:00,feeder,40.0,L3 Current (RMS),A,16.7
181491,Wellsea Rhyne,2023-08-09 03:10:00+00:00,feeder,40.0,L2 Current (RMS),A,1.6
181491,Wellsea Rhyne,2023-08-09 03:10:00+00:00,feeder,40.0,L1 Current (RMS),A,17.8
181491,Wellsea Rhyne,2023-08-09 03:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
181491,Wellsea Rhyne,2023-08-09 03:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
181491,Wellsea Rhyne,2023-08-09 03:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
181491,Wellsea Rhyne,2023-08-09 03:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.01
181491,Wellsea Rhyne,2023-08-09 03:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.53
181491,Wellsea Rhyne,2023-08-09 03:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.05
181491,Wellsea Rhyne,2023-08-09 03:10:00+00:00,feeder,30.0,N Current (RMS),A,9.2
181491,Wellsea Rhyne,2023-08-09 03:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
181491,Wellsea Rhyne,2023-08-09 03:10:00+00:00,feeder,30.0,L2 Current (RMS),A,11.9
181491,Wellsea Rhyne,2023-08-09 03:10:00+00:00,feeder,30.0,L1 Current (RMS),A,9.3
181491,Wellsea Rhyne,2023-08-09 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
181491,Wellsea Rhyne,2023-08-09 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
181491,Wellsea Rhyne,2023-08-09 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
181491,Wellsea Rhyne,2023-08-09 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.04
181491,Wellsea Rhyne,2023-08-09 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.01
181491,Wellsea Rhyne,2023-08-09 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.26
181491,Wellsea Rhyne,2023-08-09 03:10:00+00:00,feeder,20.0,N Current (RMS),A,9.8
181491,Wellsea Rhyne,2023-08-09 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,17.5
181491,Wellsea Rhyne,2023-08-09 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,21.2
181491,Wellsea Rhyne,2023-08-09 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,22.1
181491,Wellsea Rhyne,2023-08-09 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
181491,Wellsea Rhyne,2023-08-09 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
181491,Wellsea Rhyne,2023-08-09 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
181491,Wellsea Rhyne,2023-08-09 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
181491,Wellsea Rhyne,2023-08-09 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.84
181491,Wellsea Rhyne,2023-08-09 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.5
181491,Wellsea Rhyne,2023-08-09 03:10:00+00:00,feeder,10.0,N Current (RMS),A,4.8
181491,Wellsea Rhyne,2023-08-09 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.9
181491,Wellsea Rhyne,2023-08-09 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,4.3
181491,Wellsea Rhyne,2023-08-09 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.5
181491,Wellsea Rhyne,2023-08-09 03:10:00+00:00,transformer,,Temperature,C,28.4
181491,Wellsea Rhyne,2023-08-09 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.16
181491,Wellsea Rhyne,2023-08-09 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.99
181491,Wellsea Rhyne,2023-08-09 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.94
181491,Wellsea Rhyne,2023-08-09 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
181491,Wellsea Rhyne,2023-08-09 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.2
181491,Wellsea Rhyne,2023-08-09 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.52
181491,Wellsea Rhyne,2023-08-09 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.56
181491,Wellsea Rhyne,2023-08-09 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
181491,Wellsea Rhyne,2023-08-09 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.99
181491,Wellsea Rhyne,2023-08-09 03:10:00+00:00,busbar,,L3 Active Power,kW,16.85
181491,Wellsea Rhyne,2023-08-09 03:10:00+00:00,busbar,,L2 Active Power,kW,13.08
181491,Wellsea Rhyne,2023-08-09 03:10:00+00:00,busbar,,L1 Active Power,kW,21.78
181491,Wellsea Rhyne,2023-08-09 03:10:00+00:00,busbar,,N Current (RMS),A,40.2
181491,Wellsea Rhyne,2023-08-09 03:10:00+00:00,busbar,,L3 Current (RMS),A,71.7
181491,Wellsea Rhyne,2023-08-09 03:10:00+00:00,busbar,,L2 Current (RMS),A,55.0
181491,Wellsea Rhyne,2023-08-09 03:10:00+00:00,busbar,,L1 Current (RMS),A,92.5
181491,Wellsea Rhyne,2023-08-09 03:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.59
181491,Wellsea Rhyne,2023-08-09 03:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.02
181491,Wellsea Rhyne,2023-08-09 03:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.42
181491,Wellsea Rhyne,2023-08-09 03:00:00+00:00,feeder,50.0,L3 Active Power,kW,7.9
181491,Wellsea Rhyne,2023-08-09 03:00:00+00:00,feeder,50.0,L2 Active Power,kW,4.24
181491,Wellsea Rhyne,2023-08-09 03:00:00+00:00,feeder,50.0,L1 Active Power,kW,9.84
181491,Wellsea Rhyne,2023-08-09 03:00:00+00:00,feeder,50.0,N Current (RMS),A,22.2
181491,Wellsea Rhyne,2023-08-09 03:00:00+00:00,feeder,50.0,L3 Current (RMS),A,35.3
181491,Wellsea Rhyne,2023-08-09 03:00:00+00:00,feeder,50.0,L2 Current (RMS),A,19.5
181491,Wellsea Rhyne,2023-08-09 03:00:00+00:00,feeder,50.0,L1 Current (RMS),A,51.9
181491,Wellsea Rhyne,2023-08-09 03:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.66
181491,Wellsea Rhyne,2023-08-09 03:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
181491,Wellsea Rhyne,2023-08-09 03:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.79
181491,Wellsea Rhyne,2023-08-09 03:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.9
181491,Wellsea Rhyne,2023-08-09 03:00:00+00:00,feeder,40.0,L2 Active Power,kW,-0.33
181491,Wellsea Rhyne,2023-08-09 03:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.81
181491,Wellsea Rhyne,2023-08-09 03:00:00+00:00,feeder,40.0,N Current (RMS),A,15.9
181491,Wellsea Rhyne,2023-08-09 03:00:00+00:00,feeder,40.0,L3 Current (RMS),A,18.8
181491,Wellsea Rhyne,2023-08-09 03:00:00+00:00,feeder,40.0,L2 Current (RMS),A,1.6
181491,Wellsea Rhyne,2023-08-09 03:00:00+00:00,feeder,40.0,L1 Current (RMS),A,18.1
181491,Wellsea Rhyne,2023-08-09 03:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
181491,Wellsea Rhyne,2023-08-09 03:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
181491,Wellsea Rhyne,2023-08-09 03:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
181491,Wellsea Rhyne,2023-08-09 03:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.02
181491,Wellsea Rhyne,2023-08-09 03:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.36
181491,Wellsea Rhyne,2023-08-09 03:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.81
181491,Wellsea Rhyne,2023-08-09 03:00:00+00:00,feeder,30.0,N Current (RMS),A,12.1
181491,Wellsea Rhyne,2023-08-09 03:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
181491,Wellsea Rhyne,2023-08-09 03:00:00+00:00,feeder,30.0,L2 Current (RMS),A,11.3
181491,Wellsea Rhyne,2023-08-09 03:00:00+00:00,feeder,30.0,L1 Current (RMS),A,13.1
181491,Wellsea Rhyne,2023-08-09 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
181491,Wellsea Rhyne,2023-08-09 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
181491,Wellsea Rhyne,2023-08-09 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
181491,Wellsea Rhyne,2023-08-09 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.94
181491,Wellsea Rhyne,2023-08-09 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.16
181491,Wellsea Rhyne,2023-08-09 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.43
181491,Wellsea Rhyne,2023-08-09 03:00:00+00:00,feeder,20.0,N Current (RMS),A,10.5
181491,Wellsea Rhyne,2023-08-09 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,17.5
181491,Wellsea Rhyne,2023-08-09 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,21.8
181491,Wellsea Rhyne,2023-08-09 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,22.8
181491,Wellsea Rhyne,2023-08-09 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
181491,Wellsea Rhyne,2023-08-09 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
181491,Wellsea Rhyne,2023-08-09 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
181491,Wellsea Rhyne,2023-08-09 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.04
181491,Wellsea Rhyne,2023-08-09 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.87
181491,Wellsea Rhyne,2023-08-09 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.58
181491,Wellsea Rhyne,2023-08-09 03:00:00+00:00,feeder,10.0,N Current (RMS),A,8.7
181491,Wellsea Rhyne,2023-08-09 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,14.3
181491,Wellsea Rhyne,2023-08-09 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,4.6
181491,Wellsea Rhyne,2023-08-09 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.8
181491,Wellsea Rhyne,2023-08-09 03:00:00+00:00,transformer,,Temperature,C,28.5
181491,Wellsea Rhyne,2023-08-09 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.17
181491,Wellsea Rhyne,2023-08-09 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.7
181491,Wellsea Rhyne,2023-08-09 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.92
181491,Wellsea Rhyne,2023-08-09 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
181491,Wellsea Rhyne,2023-08-09 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.16
181491,Wellsea Rhyne,2023-08-09 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.0
181491,Wellsea Rhyne,2023-08-09 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
181491,Wellsea Rhyne,2023-08-09 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
181491,Wellsea Rhyne,2023-08-09 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.86
181491,Wellsea Rhyne,2023-08-09 03:00:00+00:00,busbar,,L3 Active Power,kW,18.76
181491,Wellsea Rhyne,2023-08-09 03:00:00+00:00,busbar,,L2 Active Power,kW,12.31
181491,Wellsea Rhyne,2023-08-09 03:00:00+00:00,busbar,,L1 Active Power,kW,23.48
181491,Wellsea Rhyne,2023-08-09 03:00:00+00:00,busbar,,N Current (RMS),A,41.6
181491,Wellsea Rhyne,2023-08-09 03:00:00+00:00,busbar,,L3 Current (RMS),A,80.0
181491,Wellsea Rhyne,2023-08-09 03:00:00+00:00,busbar,,L2 Current (RMS),A,51.4
181491,Wellsea Rhyne,2023-08-09 03:00:00+00:00,busbar,,L1 Current (RMS),A,100.2
181491,Wellsea Rhyne,2023-08-09 02:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.44
181491,Wellsea Rhyne,2023-08-09 02:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.66
181491,Wellsea Rhyne,2023-08-09 02:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.28
181491,Wellsea Rhyne,2023-08-09 02:50:00+00:00,feeder,50.0,L3 Active Power,kW,7.19
181491,Wellsea Rhyne,2023-08-09 02:50:00+00:00,feeder,50.0,L2 Active Power,kW,3.95
181491,Wellsea Rhyne,2023-08-09 02:50:00+00:00,feeder,50.0,L1 Active Power,kW,8.17
181491,Wellsea Rhyne,2023-08-09 02:50:00+00:00,feeder,50.0,N Current (RMS),A,16.0
181491,Wellsea Rhyne,2023-08-09 02:50:00+00:00,feeder,50.0,L3 Current (RMS),A,31.9
181491,Wellsea Rhyne,2023-08-09 02:50:00+00:00,feeder,50.0,L2 Current (RMS),A,17.9
181491,Wellsea Rhyne,2023-08-09 02:50:00+00:00,feeder,50.0,L1 Current (RMS),A,40.6
181491,Wellsea Rhyne,2023-08-09 02:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
181491,Wellsea Rhyne,2023-08-09 02:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
181491,Wellsea Rhyne,2023-08-09 02:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.0
181491,Wellsea Rhyne,2023-08-09 02:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.46
181491,Wellsea Rhyne,2023-08-09 02:50:00+00:00,feeder,40.0,L2 Active Power,kW,-0.36
181491,Wellsea Rhyne,2023-08-09 02:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.67
181491,Wellsea Rhyne,2023-08-09 02:50:00+00:00,feeder,40.0,N Current (RMS),A,15.6
181491,Wellsea Rhyne,2023-08-09 02:50:00+00:00,feeder,40.0,L3 Current (RMS),A,16.1
181491,Wellsea Rhyne,2023-08-09 02:50:00+00:00,feeder,40.0,L2 Current (RMS),A,1.8
181491,Wellsea Rhyne,2023-08-09 02:50:00+00:00,feeder,40.0,L1 Current (RMS),A,18.0
181491,Wellsea Rhyne,2023-08-09 02:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
181491,Wellsea Rhyne,2023-08-09 02:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
181491,Wellsea Rhyne,2023-08-09 02:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
181491,Wellsea Rhyne,2023-08-09 02:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
181491,Wellsea Rhyne,2023-08-09 02:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.41
181491,Wellsea Rhyne,2023-08-09 02:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.61
181491,Wellsea Rhyne,2023-08-09 02:50:00+00:00,feeder,30.0,N Current (RMS),A,17.0
181491,Wellsea Rhyne,2023-08-09 02:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.9
181491,Wellsea Rhyne,2023-08-09 02:50:00+00:00,feeder,30.0,L2 Current (RMS),A,11.2
181491,Wellsea Rhyne,2023-08-09 02:50:00+00:00,feeder,30.0,L1 Current (RMS),A,19.5
181491,Wellsea Rhyne,2023-08-09 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
181491,Wellsea Rhyne,2023-08-09 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
181491,Wellsea Rhyne,2023-08-09 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
181491,Wellsea Rhyne,2023-08-09 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.82
181491,Wellsea Rhyne,2023-08-09 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.08
181491,Wellsea Rhyne,2023-08-09 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.51
181491,Wellsea Rhyne,2023-08-09 02:50:00+00:00,feeder,20.0,N Current (RMS),A,10.7
181491,Wellsea Rhyne,2023-08-09 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,16.7
181491,Wellsea Rhyne,2023-08-09 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,21.4
181491,Wellsea Rhyne,2023-08-09 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,23.0
181491,Wellsea Rhyne,2023-08-09 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
181491,Wellsea Rhyne,2023-08-09 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
181491,Wellsea Rhyne,2023-08-09 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
181491,Wellsea Rhyne,2023-08-09 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.13
181491,Wellsea Rhyne,2023-08-09 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.12
181491,Wellsea Rhyne,2023-08-09 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.6
181491,Wellsea Rhyne,2023-08-09 02:50:00+00:00,feeder,10.0,N Current (RMS),A,5.4
181491,Wellsea Rhyne,2023-08-09 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.9
181491,Wellsea Rhyne,2023-08-09 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.0
181491,Wellsea Rhyne,2023-08-09 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.0
181491,Wellsea Rhyne,2023-08-09 02:50:00+00:00,transformer,,Temperature,C,28.5
181491,Wellsea Rhyne,2023-08-09 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.17
181491,Wellsea Rhyne,2023-08-09 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.27
181491,Wellsea Rhyne,2023-08-09 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.94
181491,Wellsea Rhyne,2023-08-09 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
181491,Wellsea Rhyne,2023-08-09 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.22
181491,Wellsea Rhyne,2023-08-09 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.66
181491,Wellsea Rhyne,2023-08-09 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.09
181491,Wellsea Rhyne,2023-08-09 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
181491,Wellsea Rhyne,2023-08-09 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.89
181491,Wellsea Rhyne,2023-08-09 02:50:00+00:00,busbar,,L3 Active Power,kW,16.53
181491,Wellsea Rhyne,2023-08-09 02:50:00+00:00,busbar,,L2 Active Power,kW,12.21
181491,Wellsea Rhyne,2023-08-09 02:50:00+00:00,busbar,,L1 Active Power,kW,23.56
181491,Wellsea Rhyne,2023-08-09 02:50:00+00:00,busbar,,N Current (RMS),A,43.8
181491,Wellsea Rhyne,2023-08-09 02:50:00+00:00,busbar,,L3 Current (RMS),A,70.4
181491,Wellsea Rhyne,2023-08-09 02:50:00+00:00,busbar,,L2 Current (RMS),A,51.0
