Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181491,Wellsea Rhyne,2023-08-09 02:50:00+00:00,busbar,,L1 Current (RMS),A,99.0
181491,Wellsea Rhyne,2023-08-09 02:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.64
181491,Wellsea Rhyne,2023-08-09 02:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.5
181491,Wellsea Rhyne,2023-08-09 02:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.54
181491,Wellsea Rhyne,2023-08-09 02:40:00+00:00,feeder,50.0,L3 Active Power,kW,7.52
181491,Wellsea Rhyne,2023-08-09 02:40:00+00:00,feeder,50.0,L2 Active Power,kW,3.92
181491,Wellsea Rhyne,2023-08-09 02:40:00+00:00,feeder,50.0,L1 Active Power,kW,8.91
181491,Wellsea Rhyne,2023-08-09 02:40:00+00:00,feeder,50.0,N Current (RMS),A,18.9
181491,Wellsea Rhyne,2023-08-09 02:40:00+00:00,feeder,50.0,L3 Current (RMS),A,33.2
181491,Wellsea Rhyne,2023-08-09 02:40:00+00:00,feeder,50.0,L2 Current (RMS),A,17.4
181491,Wellsea Rhyne,2023-08-09 02:40:00+00:00,feeder,50.0,L1 Current (RMS),A,46.1
181491,Wellsea Rhyne,2023-08-09 02:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.53
181491,Wellsea Rhyne,2023-08-09 02:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
181491,Wellsea Rhyne,2023-08-09 02:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.93
181491,Wellsea Rhyne,2023-08-09 02:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.76
181491,Wellsea Rhyne,2023-08-09 02:40:00+00:00,feeder,40.0,L2 Active Power,kW,-0.34
181491,Wellsea Rhyne,2023-08-09 02:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.66
181491,Wellsea Rhyne,2023-08-09 02:40:00+00:00,feeder,40.0,N Current (RMS),A,15.8
181491,Wellsea Rhyne,2023-08-09 02:40:00+00:00,feeder,40.0,L3 Current (RMS),A,17.9
181491,Wellsea Rhyne,2023-08-09 02:40:00+00:00,feeder,40.0,L2 Current (RMS),A,1.7
181491,Wellsea Rhyne,2023-08-09 02:40:00+00:00,feeder,40.0,L1 Current (RMS),A,17.8
181491,Wellsea Rhyne,2023-08-09 02:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
181491,Wellsea Rhyne,2023-08-09 02:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
181491,Wellsea Rhyne,2023-08-09 02:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
181491,Wellsea Rhyne,2023-08-09 02:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.07
181491,Wellsea Rhyne,2023-08-09 02:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.41
181491,Wellsea Rhyne,2023-08-09 02:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.41
181491,Wellsea Rhyne,2023-08-09 02:40:00+00:00,feeder,30.0,N Current (RMS),A,16.5
181491,Wellsea Rhyne,2023-08-09 02:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.9
181491,Wellsea Rhyne,2023-08-09 02:40:00+00:00,feeder,30.0,L2 Current (RMS),A,11.5
181491,Wellsea Rhyne,2023-08-09 02:40:00+00:00,feeder,30.0,L1 Current (RMS),A,18.4
181491,Wellsea Rhyne,2023-08-09 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
181491,Wellsea Rhyne,2023-08-09 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
181491,Wellsea Rhyne,2023-08-09 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
181491,Wellsea Rhyne,2023-08-09 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.04
181491,Wellsea Rhyne,2023-08-09 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.12
181491,Wellsea Rhyne,2023-08-09 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.1
181491,Wellsea Rhyne,2023-08-09 02:40:00+00:00,feeder,20.0,N Current (RMS),A,9.9
181491,Wellsea Rhyne,2023-08-09 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,17.4
181491,Wellsea Rhyne,2023-08-09 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,21.6
181491,Wellsea Rhyne,2023-08-09 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,14.0
181491,Wellsea Rhyne,2023-08-09 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
181491,Wellsea Rhyne,2023-08-09 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
181491,Wellsea Rhyne,2023-08-09 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
181491,Wellsea Rhyne,2023-08-09 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.06
181491,Wellsea Rhyne,2023-08-09 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.03
181491,Wellsea Rhyne,2023-08-09 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.62
181491,Wellsea Rhyne,2023-08-09 02:40:00+00:00,feeder,10.0,N Current (RMS),A,5.3
181491,Wellsea Rhyne,2023-08-09 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.4
181491,Wellsea Rhyne,2023-08-09 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,4.6
181491,Wellsea Rhyne,2023-08-09 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.1
181491,Wellsea Rhyne,2023-08-09 02:40:00+00:00,transformer,,Temperature,C,28.6
181491,Wellsea Rhyne,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.21
181491,Wellsea Rhyne,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
181491,Wellsea Rhyne,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.0
181491,Wellsea Rhyne,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.84
181491,Wellsea Rhyne,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.3
181491,Wellsea Rhyne,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
181491,Wellsea Rhyne,2023-08-09 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.33
181491,Wellsea Rhyne,2023-08-09 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
181491,Wellsea Rhyne,2023-08-09 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.01
181491,Wellsea Rhyne,2023-08-09 02:40:00+00:00,busbar,,L3 Active Power,kW,17.31
181491,Wellsea Rhyne,2023-08-09 02:40:00+00:00,busbar,,L2 Active Power,kW,12.14
181491,Wellsea Rhyne,2023-08-09 02:40:00+00:00,busbar,,L1 Active Power,kW,21.7
181491,Wellsea Rhyne,2023-08-09 02:40:00+00:00,busbar,,N Current (RMS),A,39.3
181491,Wellsea Rhyne,2023-08-09 02:40:00+00:00,busbar,,L3 Current (RMS),A,73.3
181491,Wellsea Rhyne,2023-08-09 02:40:00+00:00,busbar,,L2 Current (RMS),A,50.5
181491,Wellsea Rhyne,2023-08-09 02:40:00+00:00,busbar,,L1 Current (RMS),A,92.4
181491,Wellsea Rhyne,2023-08-09 02:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,5.31
181491,Wellsea Rhyne,2023-08-09 02:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.59
181491,Wellsea Rhyne,2023-08-09 02:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.1
181491,Wellsea Rhyne,2023-08-09 02:30:00+00:00,feeder,50.0,L3 Active Power,kW,10.88
181491,Wellsea Rhyne,2023-08-09 02:30:00+00:00,feeder,50.0,L2 Active Power,kW,5.5
181491,Wellsea Rhyne,2023-08-09 02:30:00+00:00,feeder,50.0,L1 Active Power,kW,9.08
181491,Wellsea Rhyne,2023-08-09 02:30:00+00:00,feeder,50.0,N Current (RMS),A,20.2
181491,Wellsea Rhyne,2023-08-09 02:30:00+00:00,feeder,50.0,L3 Current (RMS),A,54.3
181491,Wellsea Rhyne,2023-08-09 02:30:00+00:00,feeder,50.0,L2 Current (RMS),A,30.0
181491,Wellsea Rhyne,2023-08-09 02:30:00+00:00,feeder,50.0,L1 Current (RMS),A,49.5
181491,Wellsea Rhyne,2023-08-09 02:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
181491,Wellsea Rhyne,2023-08-09 02:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
181491,Wellsea Rhyne,2023-08-09 02:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.84
181491,Wellsea Rhyne,2023-08-09 02:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.65
181491,Wellsea Rhyne,2023-08-09 02:30:00+00:00,feeder,40.0,L2 Active Power,kW,-0.4
181491,Wellsea Rhyne,2023-08-09 02:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.74
181491,Wellsea Rhyne,2023-08-09 02:30:00+00:00,feeder,40.0,N Current (RMS),A,15.7
181491,Wellsea Rhyne,2023-08-09 02:30:00+00:00,feeder,40.0,L3 Current (RMS),A,17.2
181491,Wellsea Rhyne,2023-08-09 02:30:00+00:00,feeder,40.0,L2 Current (RMS),A,1.9
181491,Wellsea Rhyne,2023-08-09 02:30:00+00:00,feeder,40.0,L1 Current (RMS),A,17.9
181491,Wellsea Rhyne,2023-08-09 02:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
181491,Wellsea Rhyne,2023-08-09 02:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
181491,Wellsea Rhyne,2023-08-09 02:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
181491,Wellsea Rhyne,2023-08-09 02:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
181491,Wellsea Rhyne,2023-08-09 02:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.69
181491,Wellsea Rhyne,2023-08-09 02:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.48
181491,Wellsea Rhyne,2023-08-09 02:30:00+00:00,feeder,30.0,N Current (RMS),A,16.2
181491,Wellsea Rhyne,2023-08-09 02:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.9
181491,Wellsea Rhyne,2023-08-09 02:30:00+00:00,feeder,30.0,L2 Current (RMS),A,12.4
181491,Wellsea Rhyne,2023-08-09 02:30:00+00:00,feeder,30.0,L1 Current (RMS),A,18.7
181491,Wellsea Rhyne,2023-08-09 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
181491,Wellsea Rhyne,2023-08-09 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
181491,Wellsea Rhyne,2023-08-09 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
181491,Wellsea Rhyne,2023-08-09 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.81
181491,Wellsea Rhyne,2023-08-09 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.35
181491,Wellsea Rhyne,2023-08-09 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.33
181491,Wellsea Rhyne,2023-08-09 02:30:00+00:00,feeder,20.0,N Current (RMS),A,10.3
181491,Wellsea Rhyne,2023-08-09 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,16.5
181491,Wellsea Rhyne,2023-08-09 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,22.6
181491,Wellsea Rhyne,2023-08-09 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,15.3
181491,Wellsea Rhyne,2023-08-09 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
181491,Wellsea Rhyne,2023-08-09 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
181491,Wellsea Rhyne,2023-08-09 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
181491,Wellsea Rhyne,2023-08-09 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.98
181491,Wellsea Rhyne,2023-08-09 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.01
181491,Wellsea Rhyne,2023-08-09 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.88
181491,Wellsea Rhyne,2023-08-09 02:30:00+00:00,feeder,10.0,N Current (RMS),A,5.8
181491,Wellsea Rhyne,2023-08-09 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,9.0
181491,Wellsea Rhyne,2023-08-09 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,4.5
181491,Wellsea Rhyne,2023-08-09 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.2
181491,Wellsea Rhyne,2023-08-09 02:30:00+00:00,transformer,,Temperature,C,28.6
181491,Wellsea Rhyne,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.2
181491,Wellsea Rhyne,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.09
181491,Wellsea Rhyne,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.01
181491,Wellsea Rhyne,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.51
181491,Wellsea Rhyne,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.3
181491,Wellsea Rhyne,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.78
181491,Wellsea Rhyne,2023-08-09 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.11
181491,Wellsea Rhyne,2023-08-09 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.53
181491,Wellsea Rhyne,2023-08-09 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.6
181491,Wellsea Rhyne,2023-08-09 02:30:00+00:00,busbar,,L3 Active Power,kW,20.26
181491,Wellsea Rhyne,2023-08-09 02:30:00+00:00,busbar,,L2 Active Power,kW,14.15
181491,Wellsea Rhyne,2023-08-09 02:30:00+00:00,busbar,,L1 Active Power,kW,22.52
181491,Wellsea Rhyne,2023-08-09 02:30:00+00:00,busbar,,N Current (RMS),A,37.6
181491,Wellsea Rhyne,2023-08-09 02:30:00+00:00,busbar,,L3 Current (RMS),A,88.5
181491,Wellsea Rhyne,2023-08-09 02:30:00+00:00,busbar,,L2 Current (RMS),A,60.4
181491,Wellsea Rhyne,2023-08-09 02:30:00+00:00,busbar,,L1 Current (RMS),A,96.7
181491,Wellsea Rhyne,2023-08-09 02:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.34
181491,Wellsea Rhyne,2023-08-09 02:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.07
181491,Wellsea Rhyne,2023-08-09 02:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.29
181491,Wellsea Rhyne,2023-08-09 02:20:00+00:00,feeder,50.0,L3 Active Power,kW,15.88
181491,Wellsea Rhyne,2023-08-09 02:20:00+00:00,feeder,50.0,L2 Active Power,kW,7.78
181491,Wellsea Rhyne,2023-08-09 02:20:00+00:00,feeder,50.0,L1 Active Power,kW,12.67
181491,Wellsea Rhyne,2023-08-09 02:20:00+00:00,feeder,50.0,N Current (RMS),A,31.0
181491,Wellsea Rhyne,2023-08-09 02:20:00+00:00,feeder,50.0,L3 Current (RMS),A,78.5
181491,Wellsea Rhyne,2023-08-09 02:20:00+00:00,feeder,50.0,L2 Current (RMS),A,41.1
181491,Wellsea Rhyne,2023-08-09 02:20:00+00:00,feeder,50.0,L1 Current (RMS),A,70.6
181491,Wellsea Rhyne,2023-08-09 02:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
181491,Wellsea Rhyne,2023-08-09 02:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
181491,Wellsea Rhyne,2023-08-09 02:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.83
181491,Wellsea Rhyne,2023-08-09 02:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.04
181491,Wellsea Rhyne,2023-08-09 02:20:00+00:00,feeder,40.0,L2 Active Power,kW,-0.51
181491,Wellsea Rhyne,2023-08-09 02:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.08
181491,Wellsea Rhyne,2023-08-09 02:20:00+00:00,feeder,40.0,N Current (RMS),A,17.4
181491,Wellsea Rhyne,2023-08-09 02:20:00+00:00,feeder,40.0,L3 Current (RMS),A,18.3
181491,Wellsea Rhyne,2023-08-09 02:20:00+00:00,feeder,40.0,L2 Current (RMS),A,2.3
181491,Wellsea Rhyne,2023-08-09 02:20:00+00:00,feeder,40.0,L1 Current (RMS),A,19.0
181491,Wellsea Rhyne,2023-08-09 02:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
181491,Wellsea Rhyne,2023-08-09 02:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
181491,Wellsea Rhyne,2023-08-09 02:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
181491,Wellsea Rhyne,2023-08-09 02:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
181491,Wellsea Rhyne,2023-08-09 02:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.74
181491,Wellsea Rhyne,2023-08-09 02:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.18
181491,Wellsea Rhyne,2023-08-09 02:20:00+00:00,feeder,30.0,N Current (RMS),A,21.1
181491,Wellsea Rhyne,2023-08-09 02:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.9
181491,Wellsea Rhyne,2023-08-09 02:20:00+00:00,feeder,30.0,L2 Current (RMS),A,25.1
181491,Wellsea Rhyne,2023-08-09 02:20:00+00:00,feeder,30.0,L1 Current (RMS),A,17.8
181491,Wellsea Rhyne,2023-08-09 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
181491,Wellsea Rhyne,2023-08-09 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
181491,Wellsea Rhyne,2023-08-09 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
181491,Wellsea Rhyne,2023-08-09 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.88
181491,Wellsea Rhyne,2023-08-09 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.99
181491,Wellsea Rhyne,2023-08-09 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.21
181491,Wellsea Rhyne,2023-08-09 02:20:00+00:00,feeder,20.0,N Current (RMS),A,10.3
181491,Wellsea Rhyne,2023-08-09 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,16.9
181491,Wellsea Rhyne,2023-08-09 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,21.2
181491,Wellsea Rhyne,2023-08-09 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,9.9
181491,Wellsea Rhyne,2023-08-09 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
181491,Wellsea Rhyne,2023-08-09 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
181491,Wellsea Rhyne,2023-08-09 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
181491,Wellsea Rhyne,2023-08-09 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.86
181491,Wellsea Rhyne,2023-08-09 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.99
181491,Wellsea Rhyne,2023-08-09 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.01
181491,Wellsea Rhyne,2023-08-09 02:20:00+00:00,feeder,10.0,N Current (RMS),A,5.4
181491,Wellsea Rhyne,2023-08-09 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.8
181491,Wellsea Rhyne,2023-08-09 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,4.5
181491,Wellsea Rhyne,2023-08-09 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.7
181491,Wellsea Rhyne,2023-08-09 02:20:00+00:00,transformer,,Temperature,C,28.7
181491,Wellsea Rhyne,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.24
181491,Wellsea Rhyne,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.85
181491,Wellsea Rhyne,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.09
181491,Wellsea Rhyne,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.53
181491,Wellsea Rhyne,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.36
181491,Wellsea Rhyne,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.68
181491,Wellsea Rhyne,2023-08-09 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,8.0
181491,Wellsea Rhyne,2023-08-09 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.83
181491,Wellsea Rhyne,2023-08-09 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,8.63
181491,Wellsea Rhyne,2023-08-09 02:20:00+00:00,busbar,,L3 Active Power,kW,25.59
181491,Wellsea Rhyne,2023-08-09 02:20:00+00:00,busbar,,L2 Active Power,kW,17.99
181491,Wellsea Rhyne,2023-08-09 02:20:00+00:00,busbar,,L1 Active Power,kW,25.15
181491,Wellsea Rhyne,2023-08-09 02:20:00+00:00,busbar,,N Current (RMS),A,38.6
181491,Wellsea Rhyne,2023-08-09 02:20:00+00:00,busbar,,L3 Current (RMS),A,111.1
181491,Wellsea Rhyne,2023-08-09 02:20:00+00:00,busbar,,L2 Current (RMS),A,77.0
181491,Wellsea Rhyne,2023-08-09 02:20:00+00:00,busbar,,L1 Current (RMS),A,110.4
181491,Wellsea Rhyne,2023-08-09 02:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.89
181491,Wellsea Rhyne,2023-08-09 02:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.11
181491,Wellsea Rhyne,2023-08-09 02:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.46
181491,Wellsea Rhyne,2023-08-09 02:10:00+00:00,feeder,50.0,L3 Active Power,kW,16.21
181491,Wellsea Rhyne,2023-08-09 02:10:00+00:00,feeder,50.0,L2 Active Power,kW,7.81
181491,Wellsea Rhyne,2023-08-09 02:10:00+00:00,feeder,50.0,L1 Active Power,kW,12.57
181491,Wellsea Rhyne,2023-08-09 02:10:00+00:00,feeder,50.0,N Current (RMS),A,31.4
181491,Wellsea Rhyne,2023-08-09 02:10:00+00:00,feeder,50.0,L3 Current (RMS),A,80.9
181491,Wellsea Rhyne,2023-08-09 02:10:00+00:00,feeder,50.0,L2 Current (RMS),A,41.4
181491,Wellsea Rhyne,2023-08-09 02:10:00+00:00,feeder,50.0,L1 Current (RMS),A,70.9
181491,Wellsea Rhyne,2023-08-09 02:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.58
181491,Wellsea Rhyne,2023-08-09 02:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
181491,Wellsea Rhyne,2023-08-09 02:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.04
181491,Wellsea Rhyne,2023-08-09 02:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.84
181491,Wellsea Rhyne,2023-08-09 02:10:00+00:00,feeder,40.0,L2 Active Power,kW,-0.46
181491,Wellsea Rhyne,2023-08-09 02:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.13
181491,Wellsea Rhyne,2023-08-09 02:10:00+00:00,feeder,40.0,N Current (RMS),A,16.2
181491,Wellsea Rhyne,2023-08-09 02:10:00+00:00,feeder,40.0,L3 Current (RMS),A,18.3
181491,Wellsea Rhyne,2023-08-09 02:10:00+00:00,feeder,40.0,L2 Current (RMS),A,2.1
181491,Wellsea Rhyne,2023-08-09 02:10:00+00:00,feeder,40.0,L1 Current (RMS),A,19.6
181491,Wellsea Rhyne,2023-08-09 02:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
181491,Wellsea Rhyne,2023-08-09 02:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
181491,Wellsea Rhyne,2023-08-09 02:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
181491,Wellsea Rhyne,2023-08-09 02:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
181491,Wellsea Rhyne,2023-08-09 02:10:00+00:00,feeder,30.0,L2 Active Power,kW,10.24
181491,Wellsea Rhyne,2023-08-09 02:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.18
181491,Wellsea Rhyne,2023-08-09 02:10:00+00:00,feeder,30.0,N Current (RMS),A,27.8
181491,Wellsea Rhyne,2023-08-09 02:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
181491,Wellsea Rhyne,2023-08-09 02:10:00+00:00,feeder,30.0,L2 Current (RMS),A,42.5
181491,Wellsea Rhyne,2023-08-09 02:10:00+00:00,feeder,30.0,L1 Current (RMS),A,9.8
181491,Wellsea Rhyne,2023-08-09 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
181491,Wellsea Rhyne,2023-08-09 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
181491,Wellsea Rhyne,2023-08-09 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
181491,Wellsea Rhyne,2023-08-09 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.77
181491,Wellsea Rhyne,2023-08-09 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.33
181491,Wellsea Rhyne,2023-08-09 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.88
181491,Wellsea Rhyne,2023-08-09 02:10:00+00:00,feeder,20.0,N Current (RMS),A,13.4
181491,Wellsea Rhyne,2023-08-09 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,16.6
181491,Wellsea Rhyne,2023-08-09 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,22.6
181491,Wellsea Rhyne,2023-08-09 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,8.6
181491,Wellsea Rhyne,2023-08-09 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
181491,Wellsea Rhyne,2023-08-09 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
181491,Wellsea Rhyne,2023-08-09 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
181491,Wellsea Rhyne,2023-08-09 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.01
181491,Wellsea Rhyne,2023-08-09 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.35
181491,Wellsea Rhyne,2023-08-09 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.04
181491,Wellsea Rhyne,2023-08-09 02:10:00+00:00,feeder,10.0,N Current (RMS),A,9.5
181491,Wellsea Rhyne,2023-08-09 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.3
181491,Wellsea Rhyne,2023-08-09 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.1
181491,Wellsea Rhyne,2023-08-09 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.8
181491,Wellsea Rhyne,2023-08-09 02:10:00+00:00,transformer,,Temperature,C,28.7
181491,Wellsea Rhyne,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.29
181491,Wellsea Rhyne,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
181491,Wellsea Rhyne,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.13
181491,Wellsea Rhyne,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
181491,Wellsea Rhyne,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.4
181491,Wellsea Rhyne,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.87
181491,Wellsea Rhyne,2023-08-09 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.83
181491,Wellsea Rhyne,2023-08-09 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.34
181491,Wellsea Rhyne,2023-08-09 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,8.1
181491,Wellsea Rhyne,2023-08-09 02:10:00+00:00,busbar,,L3 Active Power,kW,25.8
181491,Wellsea Rhyne,2023-08-09 02:10:00+00:00,busbar,,L2 Active Power,kW,25.27
181491,Wellsea Rhyne,2023-08-09 02:10:00+00:00,busbar,,L1 Active Power,kW,22.81
181491,Wellsea Rhyne,2023-08-09 02:10:00+00:00,busbar,,N Current (RMS),A,17.4
181491,Wellsea Rhyne,2023-08-09 02:10:00+00:00,busbar,,L3 Current (RMS),A,111.8
181491,Wellsea Rhyne,2023-08-09 02:10:00+00:00,busbar,,L2 Current (RMS),A,106.1
181491,Wellsea Rhyne,2023-08-09 02:10:00+00:00,busbar,,L1 Current (RMS),A,100.6
181491,Wellsea Rhyne,2023-08-09 02:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.39
181491,Wellsea Rhyne,2023-08-09 02:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.04
181491,Wellsea Rhyne,2023-08-09 02:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.14
181491,Wellsea Rhyne,2023-08-09 02:00:00+00:00,feeder,50.0,L3 Active Power,kW,16.58
181491,Wellsea Rhyne,2023-08-09 02:00:00+00:00,feeder,50.0,L2 Active Power,kW,7.66
181491,Wellsea Rhyne,2023-08-09 02:00:00+00:00,feeder,50.0,L1 Active Power,kW,12.74
181491,Wellsea Rhyne,2023-08-09 02:00:00+00:00,feeder,50.0,N Current (RMS),A,32.4
181491,Wellsea Rhyne,2023-08-09 02:00:00+00:00,feeder,50.0,L3 Current (RMS),A,81.1
181491,Wellsea Rhyne,2023-08-09 02:00:00+00:00,feeder,50.0,L2 Current (RMS),A,40.8
181491,Wellsea Rhyne,2023-08-09 02:00:00+00:00,feeder,50.0,L1 Current (RMS),A,70.6
181491,Wellsea Rhyne,2023-08-09 02:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.65
181491,Wellsea Rhyne,2023-08-09 02:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
181491,Wellsea Rhyne,2023-08-09 02:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.25
181491,Wellsea Rhyne,2023-08-09 02:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.46
181491,Wellsea Rhyne,2023-08-09 02:00:00+00:00,feeder,40.0,L2 Active Power,kW,-0.46
181491,Wellsea Rhyne,2023-08-09 02:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.02
181491,Wellsea Rhyne,2023-08-09 02:00:00+00:00,feeder,40.0,N Current (RMS),A,15.7
181491,Wellsea Rhyne,2023-08-09 02:00:00+00:00,feeder,40.0,L3 Current (RMS),A,16.4
181491,Wellsea Rhyne,2023-08-09 02:00:00+00:00,feeder,40.0,L2 Current (RMS),A,2.1
181491,Wellsea Rhyne,2023-08-09 02:00:00+00:00,feeder,40.0,L1 Current (RMS),A,20.0
181491,Wellsea Rhyne,2023-08-09 02:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
181491,Wellsea Rhyne,2023-08-09 02:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
181491,Wellsea Rhyne,2023-08-09 02:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
181491,Wellsea Rhyne,2023-08-09 02:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
181491,Wellsea Rhyne,2023-08-09 02:00:00+00:00,feeder,30.0,L2 Active Power,kW,10.23
181491,Wellsea Rhyne,2023-08-09 02:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.17
181491,Wellsea Rhyne,2023-08-09 02:00:00+00:00,feeder,30.0,N Current (RMS),A,28.1
181491,Wellsea Rhyne,2023-08-09 02:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
181491,Wellsea Rhyne,2023-08-09 02:00:00+00:00,feeder,30.0,L2 Current (RMS),A,42.5
181491,Wellsea Rhyne,2023-08-09 02:00:00+00:00,feeder,30.0,L1 Current (RMS),A,9.7
181491,Wellsea Rhyne,2023-08-09 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
181491,Wellsea Rhyne,2023-08-09 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
181491,Wellsea Rhyne,2023-08-09 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
181491,Wellsea Rhyne,2023-08-09 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.01
181491,Wellsea Rhyne,2023-08-09 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.36
181491,Wellsea Rhyne,2023-08-09 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.99
181491,Wellsea Rhyne,2023-08-09 02:00:00+00:00,feeder,20.0,N Current (RMS),A,12.2
181491,Wellsea Rhyne,2023-08-09 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,17.4
181491,Wellsea Rhyne,2023-08-09 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,22.5
181491,Wellsea Rhyne,2023-08-09 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,9.0
181491,Wellsea Rhyne,2023-08-09 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
181491,Wellsea Rhyne,2023-08-09 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
181491,Wellsea Rhyne,2023-08-09 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
181491,Wellsea Rhyne,2023-08-09 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.07
181491,Wellsea Rhyne,2023-08-09 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.15
181491,Wellsea Rhyne,2023-08-09 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.93
181491,Wellsea Rhyne,2023-08-09 02:00:00+00:00,feeder,10.0,N Current (RMS),A,5.2
181491,Wellsea Rhyne,2023-08-09 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,9.6
181491,Wellsea Rhyne,2023-08-09 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.0
181491,Wellsea Rhyne,2023-08-09 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.4
181491,Wellsea Rhyne,2023-08-09 02:00:00+00:00,transformer,,Temperature,C,28.8
181491,Wellsea Rhyne,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.29
181491,Wellsea Rhyne,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
181491,Wellsea Rhyne,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.12
181491,Wellsea Rhyne,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.7
181491,Wellsea Rhyne,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.41
181491,Wellsea Rhyne,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
181491,Wellsea Rhyne,2023-08-09 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.53
181491,Wellsea Rhyne,2023-08-09 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.28
181491,Wellsea Rhyne,2023-08-09 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,7.44
181491,Wellsea Rhyne,2023-08-09 02:00:00+00:00,busbar,,L3 Active Power,kW,26.08
181491,Wellsea Rhyne,2023-08-09 02:00:00+00:00,busbar,,L2 Active Power,kW,23.94
181491,Wellsea Rhyne,2023-08-09 02:00:00+00:00,busbar,,L1 Active Power,kW,22.85
181491,Wellsea Rhyne,2023-08-09 02:00:00+00:00,busbar,,N Current (RMS),A,16.0
181491,Wellsea Rhyne,2023-08-09 02:00:00+00:00,busbar,,L3 Current (RMS),A,112.5
181491,Wellsea Rhyne,2023-08-09 02:00:00+00:00,busbar,,L2 Current (RMS),A,100.3
181491,Wellsea Rhyne,2023-08-09 02:00:00+00:00,busbar,,L1 Current (RMS),A,100.0
181491,Wellsea Rhyne,2023-08-09 01:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.82
181491,Wellsea Rhyne,2023-08-09 01:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.44
181491,Wellsea Rhyne,2023-08-09 01:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.32
181491,Wellsea Rhyne,2023-08-09 01:50:00+00:00,feeder,50.0,L3 Active Power,kW,16.23
181491,Wellsea Rhyne,2023-08-09 01:50:00+00:00,feeder,50.0,L2 Active Power,kW,8.15
181491,Wellsea Rhyne,2023-08-09 01:50:00+00:00,feeder,50.0,L1 Active Power,kW,13.01
181491,Wellsea Rhyne,2023-08-09 01:50:00+00:00,feeder,50.0,N Current (RMS),A,29.3
181491,Wellsea Rhyne,2023-08-09 01:50:00+00:00,feeder,50.0,L3 Current (RMS),A,78.4
181491,Wellsea Rhyne,2023-08-09 01:50:00+00:00,feeder,50.0,L2 Current (RMS),A,43.2
181491,Wellsea Rhyne,2023-08-09 01:50:00+00:00,feeder,50.0,L1 Current (RMS),A,71.8
181491,Wellsea Rhyne,2023-08-09 01:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
181491,Wellsea Rhyne,2023-08-09 01:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
181491,Wellsea Rhyne,2023-08-09 01:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.03
181491,Wellsea Rhyne,2023-08-09 01:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.46
181491,Wellsea Rhyne,2023-08-09 01:50:00+00:00,feeder,40.0,L2 Active Power,kW,-0.4
181491,Wellsea Rhyne,2023-08-09 01:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.46
181491,Wellsea Rhyne,2023-08-09 01:50:00+00:00,feeder,40.0,N Current (RMS),A,15.2
181491,Wellsea Rhyne,2023-08-09 01:50:00+00:00,feeder,40.0,L3 Current (RMS),A,16.0
181491,Wellsea Rhyne,2023-08-09 01:50:00+00:00,feeder,40.0,L2 Current (RMS),A,1.9
181491,Wellsea Rhyne,2023-08-09 01:50:00+00:00,feeder,40.0,L1 Current (RMS),A,17.4
181491,Wellsea Rhyne,2023-08-09 01:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
181491,Wellsea Rhyne,2023-08-09 01:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
181491,Wellsea Rhyne,2023-08-09 01:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
181491,Wellsea Rhyne,2023-08-09 01:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.03
181491,Wellsea Rhyne,2023-08-09 01:50:00+00:00,feeder,30.0,L2 Active Power,kW,10.29
181491,Wellsea Rhyne,2023-08-09 01:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.93
181491,Wellsea Rhyne,2023-08-09 01:50:00+00:00,feeder,30.0,N Current (RMS),A,28.3
181491,Wellsea Rhyne,2023-08-09 01:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
181491,Wellsea Rhyne,2023-08-09 01:50:00+00:00,feeder,30.0,L2 Current (RMS),A,42.8
181491,Wellsea Rhyne,2023-08-09 01:50:00+00:00,feeder,30.0,L1 Current (RMS),A,9.0
181491,Wellsea Rhyne,2023-08-09 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
181491,Wellsea Rhyne,2023-08-09 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
181491,Wellsea Rhyne,2023-08-09 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
181491,Wellsea Rhyne,2023-08-09 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.91
181491,Wellsea Rhyne,2023-08-09 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.42
181491,Wellsea Rhyne,2023-08-09 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.32
181491,Wellsea Rhyne,2023-08-09 01:50:00+00:00,feeder,20.0,N Current (RMS),A,12.4
181491,Wellsea Rhyne,2023-08-09 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,17.1
181491,Wellsea Rhyne,2023-08-09 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,22.7
181491,Wellsea Rhyne,2023-08-09 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,10.0
181491,Wellsea Rhyne,2023-08-09 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
181491,Wellsea Rhyne,2023-08-09 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
181491,Wellsea Rhyne,2023-08-09 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
181491,Wellsea Rhyne,2023-08-09 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.96
181491,Wellsea Rhyne,2023-08-09 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.95
181491,Wellsea Rhyne,2023-08-09 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.11
181491,Wellsea Rhyne,2023-08-09 01:50:00+00:00,feeder,10.0,N Current (RMS),A,5.0
181491,Wellsea Rhyne,2023-08-09 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.2
181491,Wellsea Rhyne,2023-08-09 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,4.4
181491,Wellsea Rhyne,2023-08-09 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,9.1
181491,Wellsea Rhyne,2023-08-09 01:50:00+00:00,transformer,,Temperature,C,28.8
181491,Wellsea Rhyne,2023-08-09 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.24
181491,Wellsea Rhyne,2023-08-09 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
181491,Wellsea Rhyne,2023-08-09 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.08
181491,Wellsea Rhyne,2023-08-09 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
181491,Wellsea Rhyne,2023-08-09 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.36
181491,Wellsea Rhyne,2023-08-09 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.89
181491,Wellsea Rhyne,2023-08-09 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.12
181491,Wellsea Rhyne,2023-08-09 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.83
181491,Wellsea Rhyne,2023-08-09 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,8.23
181491,Wellsea Rhyne,2023-08-09 01:50:00+00:00,busbar,,L3 Active Power,kW,25.53
181491,Wellsea Rhyne,2023-08-09 01:50:00+00:00,busbar,,L2 Active Power,kW,24.41
181491,Wellsea Rhyne,2023-08-09 01:50:00+00:00,busbar,,L1 Active Power,kW,22.84
181491,Wellsea Rhyne,2023-08-09 01:50:00+00:00,busbar,,N Current (RMS),A,16.2
181491,Wellsea Rhyne,2023-08-09 01:50:00+00:00,busbar,,L3 Current (RMS),A,109.7
181491,Wellsea Rhyne,2023-08-09 01:50:00+00:00,busbar,,L2 Current (RMS),A,102.7
181491,Wellsea Rhyne,2023-08-09 01:50:00+00:00,busbar,,L1 Current (RMS),A,100.8
181491,Wellsea Rhyne,2023-08-09 01:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.66
181491,Wellsea Rhyne,2023-08-09 01:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.87
181491,Wellsea Rhyne,2023-08-09 01:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.53
181491,Wellsea Rhyne,2023-08-09 01:40:00+00:00,feeder,50.0,L3 Active Power,kW,17.26
181491,Wellsea Rhyne,2023-08-09 01:40:00+00:00,feeder,50.0,L2 Active Power,kW,8.9
181491,Wellsea Rhyne,2023-08-09 01:40:00+00:00,feeder,50.0,L1 Active Power,kW,12.44
181491,Wellsea Rhyne,2023-08-09 01:40:00+00:00,feeder,50.0,N Current (RMS),A,29.6
181491,Wellsea Rhyne,2023-08-09 01:40:00+00:00,feeder,50.0,L3 Current (RMS),A,84.4
181491,Wellsea Rhyne,2023-08-09 01:40:00+00:00,feeder,50.0,L2 Current (RMS),A,46.9
181491,Wellsea Rhyne,2023-08-09 01:40:00+00:00,feeder,50.0,L1 Current (RMS),A,71.0
181491,Wellsea Rhyne,2023-08-09 01:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.59
181491,Wellsea Rhyne,2023-08-09 01:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
181491,Wellsea Rhyne,2023-08-09 01:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.08
181491,Wellsea Rhyne,2023-08-09 01:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.44
181491,Wellsea Rhyne,2023-08-09 01:40:00+00:00,feeder,40.0,L2 Active Power,kW,-0.41
181491,Wellsea Rhyne,2023-08-09 01:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.52
181491,Wellsea Rhyne,2023-08-09 01:40:00+00:00,feeder,40.0,N Current (RMS),A,15.0
181491,Wellsea Rhyne,2023-08-09 01:40:00+00:00,feeder,40.0,L3 Current (RMS),A,16.5
181491,Wellsea Rhyne,2023-08-09 01:40:00+00:00,feeder,40.0,L2 Current (RMS),A,2.0
181491,Wellsea Rhyne,2023-08-09 01:40:00+00:00,feeder,40.0,L1 Current (RMS),A,17.7
181491,Wellsea Rhyne,2023-08-09 01:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
181491,Wellsea Rhyne,2023-08-09 01:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
181491,Wellsea Rhyne,2023-08-09 01:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
181491,Wellsea Rhyne,2023-08-09 01:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
181491,Wellsea Rhyne,2023-08-09 01:40:00+00:00,feeder,30.0,L2 Active Power,kW,10.4
181491,Wellsea Rhyne,2023-08-09 01:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.76
181491,Wellsea Rhyne,2023-08-09 01:40:00+00:00,feeder,30.0,N Current (RMS),A,28.1
181491,Wellsea Rhyne,2023-08-09 01:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
181491,Wellsea Rhyne,2023-08-09 01:40:00+00:00,feeder,30.0,L2 Current (RMS),A,43.3
181491,Wellsea Rhyne,2023-08-09 01:40:00+00:00,feeder,30.0,L1 Current (RMS),A,17.5
181491,Wellsea Rhyne,2023-08-09 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
181491,Wellsea Rhyne,2023-08-09 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
181491,Wellsea Rhyne,2023-08-09 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
181491,Wellsea Rhyne,2023-08-09 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.02
181491,Wellsea Rhyne,2023-08-09 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.44
181491,Wellsea Rhyne,2023-08-09 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.37
181491,Wellsea Rhyne,2023-08-09 01:40:00+00:00,feeder,20.0,N Current (RMS),A,11.8
181491,Wellsea Rhyne,2023-08-09 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,17.4
181491,Wellsea Rhyne,2023-08-09 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,22.8
181491,Wellsea Rhyne,2023-08-09 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,10.2
181491,Wellsea Rhyne,2023-08-09 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
181491,Wellsea Rhyne,2023-08-09 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
181491,Wellsea Rhyne,2023-08-09 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
181491,Wellsea Rhyne,2023-08-09 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.32
181491,Wellsea Rhyne,2023-08-09 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.85
181491,Wellsea Rhyne,2023-08-09 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.16
181491,Wellsea Rhyne,2023-08-09 01:40:00+00:00,feeder,10.0,N Current (RMS),A,5.8
181491,Wellsea Rhyne,2023-08-09 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,10.3
181491,Wellsea Rhyne,2023-08-09 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,4.3
181491,Wellsea Rhyne,2023-08-09 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,9.3
181491,Wellsea Rhyne,2023-08-09 01:40:00+00:00,transformer,,Temperature,C,28.9
181491,Wellsea Rhyne,2023-08-09 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.26
181491,Wellsea Rhyne,2023-08-09 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.39
181491,Wellsea Rhyne,2023-08-09 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.08
181491,Wellsea Rhyne,2023-08-09 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.9
181491,Wellsea Rhyne,2023-08-09 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.38
181491,Wellsea Rhyne,2023-08-09 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.38
181491,Wellsea Rhyne,2023-08-09 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,8.07
181491,Wellsea Rhyne,2023-08-09 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.92
181491,Wellsea Rhyne,2023-08-09 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,8.45
181491,Wellsea Rhyne,2023-08-09 01:40:00+00:00,busbar,,L3 Active Power,kW,26.98
181491,Wellsea Rhyne,2023-08-09 01:40:00+00:00,busbar,,L2 Active Power,kW,25.18
181491,Wellsea Rhyne,2023-08-09 01:40:00+00:00,busbar,,L1 Active Power,kW,24.25
181491,Wellsea Rhyne,2023-08-09 01:40:00+00:00,busbar,,N Current (RMS),A,19.4
181491,Wellsea Rhyne,2023-08-09 01:40:00+00:00,busbar,,L3 Current (RMS),A,117.2
181491,Wellsea Rhyne,2023-08-09 01:40:00+00:00,busbar,,L2 Current (RMS),A,106.1
181491,Wellsea Rhyne,2023-08-09 01:40:00+00:00,busbar,,L1 Current (RMS),A,107.4
181491,Wellsea Rhyne,2023-08-09 01:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,7.18
181491,Wellsea Rhyne,2023-08-09 01:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.51
181491,Wellsea Rhyne,2023-08-09 01:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.21
181491,Wellsea Rhyne,2023-08-09 01:30:00+00:00,feeder,50.0,L3 Active Power,kW,12.3
181491,Wellsea Rhyne,2023-08-09 01:30:00+00:00,feeder,50.0,L2 Active Power,kW,6.84
181491,Wellsea Rhyne,2023-08-09 01:30:00+00:00,feeder,50.0,L1 Active Power,kW,10.48
181491,Wellsea Rhyne,2023-08-09 01:30:00+00:00,feeder,50.0,N Current (RMS),A,23.6
181491,Wellsea Rhyne,2023-08-09 01:30:00+00:00,feeder,50.0,L3 Current (RMS),A,62.7
181491,Wellsea Rhyne,2023-08-09 01:30:00+00:00,feeder,50.0,L2 Current (RMS),A,36.3
181491,Wellsea Rhyne,2023-08-09 01:30:00+00:00,feeder,50.0,L1 Current (RMS),A,60.9
181491,Wellsea Rhyne,2023-08-09 01:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.57
181491,Wellsea Rhyne,2023-08-09 01:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
181491,Wellsea Rhyne,2023-08-09 01:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.76
181491,Wellsea Rhyne,2023-08-09 01:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.84
181491,Wellsea Rhyne,2023-08-09 01:30:00+00:00,feeder,40.0,L2 Active Power,kW,-0.34
181491,Wellsea Rhyne,2023-08-09 01:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.11
181491,Wellsea Rhyne,2023-08-09 01:30:00+00:00,feeder,40.0,N Current (RMS),A,15.7
181491,Wellsea Rhyne,2023-08-09 01:30:00+00:00,feeder,40.0,L3 Current (RMS),A,18.4
181491,Wellsea Rhyne,2023-08-09 01:30:00+00:00,feeder,40.0,L2 Current (RMS),A,1.8
181491,Wellsea Rhyne,2023-08-09 01:30:00+00:00,feeder,40.0,L1 Current (RMS),A,19.3
181491,Wellsea Rhyne,2023-08-09 01:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
181491,Wellsea Rhyne,2023-08-09 01:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
181491,Wellsea Rhyne,2023-08-09 01:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
181491,Wellsea Rhyne,2023-08-09 01:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
181491,Wellsea Rhyne,2023-08-09 01:30:00+00:00,feeder,30.0,L2 Active Power,kW,10.54
181491,Wellsea Rhyne,2023-08-09 01:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.93
181491,Wellsea Rhyne,2023-08-09 01:30:00+00:00,feeder,30.0,N Current (RMS),A,30.0
181491,Wellsea Rhyne,2023-08-09 01:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
181491,Wellsea Rhyne,2023-08-09 01:30:00+00:00,feeder,30.0,L2 Current (RMS),A,43.9
181491,Wellsea Rhyne,2023-08-09 01:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.8
181491,Wellsea Rhyne,2023-08-09 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
181491,Wellsea Rhyne,2023-08-09 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
181491,Wellsea Rhyne,2023-08-09 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
181491,Wellsea Rhyne,2023-08-09 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.12
181491,Wellsea Rhyne,2023-08-09 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.95
181491,Wellsea Rhyne,2023-08-09 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.22
181491,Wellsea Rhyne,2023-08-09 01:30:00+00:00,feeder,20.0,N Current (RMS),A,18.5
181491,Wellsea Rhyne,2023-08-09 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,17.9
181491,Wellsea Rhyne,2023-08-09 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,29.8
181491,Wellsea Rhyne,2023-08-09 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,9.6
181491,Wellsea Rhyne,2023-08-09 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
181491,Wellsea Rhyne,2023-08-09 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
181491,Wellsea Rhyne,2023-08-09 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
181491,Wellsea Rhyne,2023-08-09 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.36
181491,Wellsea Rhyne,2023-08-09 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.98
181491,Wellsea Rhyne,2023-08-09 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.15
181491,Wellsea Rhyne,2023-08-09 01:30:00+00:00,feeder,10.0,N Current (RMS),A,5.7
181491,Wellsea Rhyne,2023-08-09 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.6
181491,Wellsea Rhyne,2023-08-09 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,4.7
181491,Wellsea Rhyne,2023-08-09 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,9.3
181491,Wellsea Rhyne,2023-08-09 01:30:00+00:00,transformer,,Temperature,C,28.9
181491,Wellsea Rhyne,2023-08-09 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.3
181491,Wellsea Rhyne,2023-08-09 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.15
181491,Wellsea Rhyne,2023-08-09 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.1
181491,Wellsea Rhyne,2023-08-09 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.36
181491,Wellsea Rhyne,2023-08-09 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.4
181491,Wellsea Rhyne,2023-08-09 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.88
181491,Wellsea Rhyne,2023-08-09 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.48
181491,Wellsea Rhyne,2023-08-09 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.09
181491,Wellsea Rhyne,2023-08-09 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,6.7
181491,Wellsea Rhyne,2023-08-09 01:30:00+00:00,busbar,,L3 Active Power,kW,22.59
181491,Wellsea Rhyne,2023-08-09 01:30:00+00:00,busbar,,L2 Active Power,kW,24.97
181491,Wellsea Rhyne,2023-08-09 01:30:00+00:00,busbar,,L1 Active Power,kW,20.89
181491,Wellsea Rhyne,2023-08-09 01:30:00+00:00,busbar,,N Current (RMS),A,33.0
181491,Wellsea Rhyne,2023-08-09 01:30:00+00:00,busbar,,L3 Current (RMS),A,98.8
181491,Wellsea Rhyne,2023-08-09 01:30:00+00:00,busbar,,L2 Current (RMS),A,104.4
181491,Wellsea Rhyne,2023-08-09 01:30:00+00:00,busbar,,L1 Current (RMS),A,93.4
181491,Wellsea Rhyne,2023-08-09 01:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.6
181491,Wellsea Rhyne,2023-08-09 01:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.0
181491,Wellsea Rhyne,2023-08-09 01:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.77
181491,Wellsea Rhyne,2023-08-09 01:20:00+00:00,feeder,50.0,L3 Active Power,kW,7.37
181491,Wellsea Rhyne,2023-08-09 01:20:00+00:00,feeder,50.0,L2 Active Power,kW,4.46
181491,Wellsea Rhyne,2023-08-09 01:20:00+00:00,feeder,50.0,L1 Active Power,kW,7.83
181491,Wellsea Rhyne,2023-08-09 01:20:00+00:00,feeder,50.0,N Current (RMS),A,12.2
181491,Wellsea Rhyne,2023-08-09 01:20:00+00:00,feeder,50.0,L3 Current (RMS),A,32.8
181491,Wellsea Rhyne,2023-08-09 01:20:00+00:00,feeder,50.0,L2 Current (RMS),A,20.3
181491,Wellsea Rhyne,2023-08-09 01:20:00+00:00,feeder,50.0,L1 Current (RMS),A,40.5
181491,Wellsea Rhyne,2023-08-09 01:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
181491,Wellsea Rhyne,2023-08-09 01:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
181491,Wellsea Rhyne,2023-08-09 01:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.77
181491,Wellsea Rhyne,2023-08-09 01:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.81
181491,Wellsea Rhyne,2023-08-09 01:20:00+00:00,feeder,40.0,L2 Active Power,kW,-0.3
181491,Wellsea Rhyne,2023-08-09 01:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.16
181491,Wellsea Rhyne,2023-08-09 01:20:00+00:00,feeder,40.0,N Current (RMS),A,16.2
181491,Wellsea Rhyne,2023-08-09 01:20:00+00:00,feeder,40.0,L3 Current (RMS),A,16.9
181491,Wellsea Rhyne,2023-08-09 01:20:00+00:00,feeder,40.0,L2 Current (RMS),A,1.6
181491,Wellsea Rhyne,2023-08-09 01:20:00+00:00,feeder,40.0,L1 Current (RMS),A,19.6
181491,Wellsea Rhyne,2023-08-09 01:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
181491,Wellsea Rhyne,2023-08-09 01:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
181491,Wellsea Rhyne,2023-08-09 01:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
181491,Wellsea Rhyne,2023-08-09 01:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
181491,Wellsea Rhyne,2023-08-09 01:20:00+00:00,feeder,30.0,L2 Active Power,kW,10.35
181491,Wellsea Rhyne,2023-08-09 01:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.26
181491,Wellsea Rhyne,2023-08-09 01:20:00+00:00,feeder,30.0,N Current (RMS),A,29.8
181491,Wellsea Rhyne,2023-08-09 01:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
181491,Wellsea Rhyne,2023-08-09 01:20:00+00:00,feeder,30.0,L2 Current (RMS),A,43.1
181491,Wellsea Rhyne,2023-08-09 01:20:00+00:00,feeder,30.0,L1 Current (RMS),A,10.0
181491,Wellsea Rhyne,2023-08-09 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
181491,Wellsea Rhyne,2023-08-09 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
181491,Wellsea Rhyne,2023-08-09 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
