Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181491,Wellsea Rhyne,2023-08-09 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.21
181491,Wellsea Rhyne,2023-08-09 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.7
181491,Wellsea Rhyne,2023-08-09 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.48
181491,Wellsea Rhyne,2023-08-09 01:20:00+00:00,feeder,20.0,N Current (RMS),A,22.6
181491,Wellsea Rhyne,2023-08-09 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,18.2
181491,Wellsea Rhyne,2023-08-09 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,36.1
181491,Wellsea Rhyne,2023-08-09 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,10.6
181491,Wellsea Rhyne,2023-08-09 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
181491,Wellsea Rhyne,2023-08-09 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
181491,Wellsea Rhyne,2023-08-09 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
181491,Wellsea Rhyne,2023-08-09 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.79
181491,Wellsea Rhyne,2023-08-09 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.03
181491,Wellsea Rhyne,2023-08-09 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.79
181491,Wellsea Rhyne,2023-08-09 01:20:00+00:00,feeder,10.0,N Current (RMS),A,7.7
181491,Wellsea Rhyne,2023-08-09 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,12.6
181491,Wellsea Rhyne,2023-08-09 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,4.9
181491,Wellsea Rhyne,2023-08-09 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.0
181491,Wellsea Rhyne,2023-08-09 01:20:00+00:00,transformer,,Temperature,C,29.0
181491,Wellsea Rhyne,2023-08-09 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.35
181491,Wellsea Rhyne,2023-08-09 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.96
181491,Wellsea Rhyne,2023-08-09 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.17
181491,Wellsea Rhyne,2023-08-09 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.09
181491,Wellsea Rhyne,2023-08-09 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.49
181491,Wellsea Rhyne,2023-08-09 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.68
181491,Wellsea Rhyne,2023-08-09 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.56
181491,Wellsea Rhyne,2023-08-09 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.49
181491,Wellsea Rhyne,2023-08-09 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.18
181491,Wellsea Rhyne,2023-08-09 01:20:00+00:00,busbar,,L3 Active Power,kW,18.12
181491,Wellsea Rhyne,2023-08-09 01:20:00+00:00,busbar,,L2 Active Power,kW,24.25
181491,Wellsea Rhyne,2023-08-09 01:20:00+00:00,busbar,,L1 Active Power,kW,18.51
181491,Wellsea Rhyne,2023-08-09 01:20:00+00:00,busbar,,N Current (RMS),A,40.9
181491,Wellsea Rhyne,2023-08-09 01:20:00+00:00,busbar,,L3 Current (RMS),A,76.8
181491,Wellsea Rhyne,2023-08-09 01:20:00+00:00,busbar,,L2 Current (RMS),A,100.5
181491,Wellsea Rhyne,2023-08-09 01:20:00+00:00,busbar,,L1 Current (RMS),A,78.8
181491,Wellsea Rhyne,2023-08-09 01:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.94
181491,Wellsea Rhyne,2023-08-09 01:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.75
181491,Wellsea Rhyne,2023-08-09 01:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.33
181491,Wellsea Rhyne,2023-08-09 01:10:00+00:00,feeder,50.0,L3 Active Power,kW,7.4
181491,Wellsea Rhyne,2023-08-09 01:10:00+00:00,feeder,50.0,L2 Active Power,kW,4.32
181491,Wellsea Rhyne,2023-08-09 01:10:00+00:00,feeder,50.0,L1 Active Power,kW,8.68
181491,Wellsea Rhyne,2023-08-09 01:10:00+00:00,feeder,50.0,N Current (RMS),A,16.9
181491,Wellsea Rhyne,2023-08-09 01:10:00+00:00,feeder,50.0,L3 Current (RMS),A,33.5
181491,Wellsea Rhyne,2023-08-09 01:10:00+00:00,feeder,50.0,L2 Current (RMS),A,19.3
181491,Wellsea Rhyne,2023-08-09 01:10:00+00:00,feeder,50.0,L1 Current (RMS),A,45.0
181491,Wellsea Rhyne,2023-08-09 01:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
181491,Wellsea Rhyne,2023-08-09 01:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
181491,Wellsea Rhyne,2023-08-09 01:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.05
181491,Wellsea Rhyne,2023-08-09 01:10:00+00:00,feeder,40.0,L3 Active Power,kW,4.39
181491,Wellsea Rhyne,2023-08-09 01:10:00+00:00,feeder,40.0,L2 Active Power,kW,-0.36
181491,Wellsea Rhyne,2023-08-09 01:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.82
181491,Wellsea Rhyne,2023-08-09 01:10:00+00:00,feeder,40.0,N Current (RMS),A,19.3
181491,Wellsea Rhyne,2023-08-09 01:10:00+00:00,feeder,40.0,L3 Current (RMS),A,18.9
181491,Wellsea Rhyne,2023-08-09 01:10:00+00:00,feeder,40.0,L2 Current (RMS),A,1.8
181491,Wellsea Rhyne,2023-08-09 01:10:00+00:00,feeder,40.0,L1 Current (RMS),A,18.9
181491,Wellsea Rhyne,2023-08-09 01:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
181491,Wellsea Rhyne,2023-08-09 01:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
181491,Wellsea Rhyne,2023-08-09 01:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
181491,Wellsea Rhyne,2023-08-09 01:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.05
181491,Wellsea Rhyne,2023-08-09 01:10:00+00:00,feeder,30.0,L2 Active Power,kW,10.41
181491,Wellsea Rhyne,2023-08-09 01:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.24
181491,Wellsea Rhyne,2023-08-09 01:10:00+00:00,feeder,30.0,N Current (RMS),A,29.5
181491,Wellsea Rhyne,2023-08-09 01:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
181491,Wellsea Rhyne,2023-08-09 01:10:00+00:00,feeder,30.0,L2 Current (RMS),A,43.5
181491,Wellsea Rhyne,2023-08-09 01:10:00+00:00,feeder,30.0,L1 Current (RMS),A,9.9
181491,Wellsea Rhyne,2023-08-09 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
181491,Wellsea Rhyne,2023-08-09 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
181491,Wellsea Rhyne,2023-08-09 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
181491,Wellsea Rhyne,2023-08-09 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.79
181491,Wellsea Rhyne,2023-08-09 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.59
181491,Wellsea Rhyne,2023-08-09 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.38
181491,Wellsea Rhyne,2023-08-09 01:10:00+00:00,feeder,20.0,N Current (RMS),A,21.7
181491,Wellsea Rhyne,2023-08-09 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,25.3
181491,Wellsea Rhyne,2023-08-09 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,35.6
181491,Wellsea Rhyne,2023-08-09 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,10.2
181491,Wellsea Rhyne,2023-08-09 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
181491,Wellsea Rhyne,2023-08-09 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
181491,Wellsea Rhyne,2023-08-09 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
181491,Wellsea Rhyne,2023-08-09 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.28
181491,Wellsea Rhyne,2023-08-09 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.95
181491,Wellsea Rhyne,2023-08-09 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.82
181491,Wellsea Rhyne,2023-08-09 01:10:00+00:00,feeder,10.0,N Current (RMS),A,6.2
181491,Wellsea Rhyne,2023-08-09 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.5
181491,Wellsea Rhyne,2023-08-09 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,4.8
181491,Wellsea Rhyne,2023-08-09 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.1
181491,Wellsea Rhyne,2023-08-09 01:10:00+00:00,transformer,,Temperature,C,29.0
181491,Wellsea Rhyne,2023-08-09 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.26
181491,Wellsea Rhyne,2023-08-09 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.69
181491,Wellsea Rhyne,2023-08-09 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.08
181491,Wellsea Rhyne,2023-08-09 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.04
181491,Wellsea Rhyne,2023-08-09 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.39
181491,Wellsea Rhyne,2023-08-09 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.49
181491,Wellsea Rhyne,2023-08-09 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.41
181491,Wellsea Rhyne,2023-08-09 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
181491,Wellsea Rhyne,2023-08-09 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.33
181491,Wellsea Rhyne,2023-08-09 01:10:00+00:00,busbar,,L3 Active Power,kW,19.81
181491,Wellsea Rhyne,2023-08-09 01:10:00+00:00,busbar,,L2 Active Power,kW,23.91
181491,Wellsea Rhyne,2023-08-09 01:10:00+00:00,busbar,,L1 Active Power,kW,18.94
181491,Wellsea Rhyne,2023-08-09 01:10:00+00:00,busbar,,N Current (RMS),A,36.2
181491,Wellsea Rhyne,2023-08-09 01:10:00+00:00,busbar,,L3 Current (RMS),A,84.1
181491,Wellsea Rhyne,2023-08-09 01:10:00+00:00,busbar,,L2 Current (RMS),A,99.2
181491,Wellsea Rhyne,2023-08-09 01:10:00+00:00,busbar,,L1 Current (RMS),A,80.8
181491,Wellsea Rhyne,2023-08-09 01:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.8
181491,Wellsea Rhyne,2023-08-09 01:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.52
181491,Wellsea Rhyne,2023-08-09 01:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.87
181491,Wellsea Rhyne,2023-08-09 01:00:00+00:00,feeder,50.0,L3 Active Power,kW,7.19
181491,Wellsea Rhyne,2023-08-09 01:00:00+00:00,feeder,50.0,L2 Active Power,kW,4.11
181491,Wellsea Rhyne,2023-08-09 01:00:00+00:00,feeder,50.0,L1 Active Power,kW,8.08
181491,Wellsea Rhyne,2023-08-09 01:00:00+00:00,feeder,50.0,N Current (RMS),A,15.2
181491,Wellsea Rhyne,2023-08-09 01:00:00+00:00,feeder,50.0,L3 Current (RMS),A,32.3
181491,Wellsea Rhyne,2023-08-09 01:00:00+00:00,feeder,50.0,L2 Current (RMS),A,18.2
181491,Wellsea Rhyne,2023-08-09 01:00:00+00:00,feeder,50.0,L1 Current (RMS),A,41.6
181491,Wellsea Rhyne,2023-08-09 01:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
181491,Wellsea Rhyne,2023-08-09 01:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
181491,Wellsea Rhyne,2023-08-09 01:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.3
181491,Wellsea Rhyne,2023-08-09 01:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.81
181491,Wellsea Rhyne,2023-08-09 01:00:00+00:00,feeder,40.0,L2 Active Power,kW,-0.35
181491,Wellsea Rhyne,2023-08-09 01:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.64
181491,Wellsea Rhyne,2023-08-09 01:00:00+00:00,feeder,40.0,N Current (RMS),A,18.2
181491,Wellsea Rhyne,2023-08-09 01:00:00+00:00,feeder,40.0,L3 Current (RMS),A,16.8
181491,Wellsea Rhyne,2023-08-09 01:00:00+00:00,feeder,40.0,L2 Current (RMS),A,1.8
181491,Wellsea Rhyne,2023-08-09 01:00:00+00:00,feeder,40.0,L1 Current (RMS),A,18.7
181491,Wellsea Rhyne,2023-08-09 01:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
181491,Wellsea Rhyne,2023-08-09 01:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
181491,Wellsea Rhyne,2023-08-09 01:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
181491,Wellsea Rhyne,2023-08-09 01:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.07
181491,Wellsea Rhyne,2023-08-09 01:00:00+00:00,feeder,30.0,L2 Active Power,kW,10.74
181491,Wellsea Rhyne,2023-08-09 01:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.69
181491,Wellsea Rhyne,2023-08-09 01:00:00+00:00,feeder,30.0,N Current (RMS),A,29.5
181491,Wellsea Rhyne,2023-08-09 01:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
181491,Wellsea Rhyne,2023-08-09 01:00:00+00:00,feeder,30.0,L2 Current (RMS),A,44.7
181491,Wellsea Rhyne,2023-08-09 01:00:00+00:00,feeder,30.0,L1 Current (RMS),A,13.1
181491,Wellsea Rhyne,2023-08-09 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
181491,Wellsea Rhyne,2023-08-09 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
181491,Wellsea Rhyne,2023-08-09 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
181491,Wellsea Rhyne,2023-08-09 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.69
181491,Wellsea Rhyne,2023-08-09 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.35
181491,Wellsea Rhyne,2023-08-09 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.09
181491,Wellsea Rhyne,2023-08-09 01:00:00+00:00,feeder,20.0,N Current (RMS),A,16.5
181491,Wellsea Rhyne,2023-08-09 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,25.5
181491,Wellsea Rhyne,2023-08-09 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,22.8
181491,Wellsea Rhyne,2023-08-09 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,9.3
181491,Wellsea Rhyne,2023-08-09 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
181491,Wellsea Rhyne,2023-08-09 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
181491,Wellsea Rhyne,2023-08-09 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
181491,Wellsea Rhyne,2023-08-09 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.05
181491,Wellsea Rhyne,2023-08-09 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.07
181491,Wellsea Rhyne,2023-08-09 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.81
181491,Wellsea Rhyne,2023-08-09 01:00:00+00:00,feeder,10.0,N Current (RMS),A,5.9
181491,Wellsea Rhyne,2023-08-09 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,9.8
181491,Wellsea Rhyne,2023-08-09 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.0
181491,Wellsea Rhyne,2023-08-09 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.0
181491,Wellsea Rhyne,2023-08-09 01:00:00+00:00,transformer,,Temperature,C,29.1
181491,Wellsea Rhyne,2023-08-09 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.32
181491,Wellsea Rhyne,2023-08-09 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.94
181491,Wellsea Rhyne,2023-08-09 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.13
181491,Wellsea Rhyne,2023-08-09 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.35
181491,Wellsea Rhyne,2023-08-09 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.46
181491,Wellsea Rhyne,2023-08-09 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.76
181491,Wellsea Rhyne,2023-08-09 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.57
181491,Wellsea Rhyne,2023-08-09 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
181491,Wellsea Rhyne,2023-08-09 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.05
181491,Wellsea Rhyne,2023-08-09 01:00:00+00:00,busbar,,L3 Active Power,kW,18.68
181491,Wellsea Rhyne,2023-08-09 01:00:00+00:00,busbar,,L2 Active Power,kW,20.92
181491,Wellsea Rhyne,2023-08-09 01:00:00+00:00,busbar,,L1 Active Power,kW,18.31
181491,Wellsea Rhyne,2023-08-09 01:00:00+00:00,busbar,,N Current (RMS),A,33.1
181491,Wellsea Rhyne,2023-08-09 01:00:00+00:00,busbar,,L3 Current (RMS),A,79.8
181491,Wellsea Rhyne,2023-08-09 01:00:00+00:00,busbar,,L2 Current (RMS),A,86.8
181491,Wellsea Rhyne,2023-08-09 01:00:00+00:00,busbar,,L1 Current (RMS),A,77.4
181491,Wellsea Rhyne,2023-08-09 00:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.37
181491,Wellsea Rhyne,2023-08-09 00:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.74
181491,Wellsea Rhyne,2023-08-09 00:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.75
181491,Wellsea Rhyne,2023-08-09 00:50:00+00:00,feeder,50.0,L3 Active Power,kW,6.75
181491,Wellsea Rhyne,2023-08-09 00:50:00+00:00,feeder,50.0,L2 Active Power,kW,5.03
181491,Wellsea Rhyne,2023-08-09 00:50:00+00:00,feeder,50.0,L1 Active Power,kW,9.38
181491,Wellsea Rhyne,2023-08-09 00:50:00+00:00,feeder,50.0,N Current (RMS),A,21.4
181491,Wellsea Rhyne,2023-08-09 00:50:00+00:00,feeder,50.0,L3 Current (RMS),A,30.1
181491,Wellsea Rhyne,2023-08-09 00:50:00+00:00,feeder,50.0,L2 Current (RMS),A,22.4
181491,Wellsea Rhyne,2023-08-09 00:50:00+00:00,feeder,50.0,L1 Current (RMS),A,48.2
181491,Wellsea Rhyne,2023-08-09 00:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
181491,Wellsea Rhyne,2023-08-09 00:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
181491,Wellsea Rhyne,2023-08-09 00:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.18
181491,Wellsea Rhyne,2023-08-09 00:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.77
181491,Wellsea Rhyne,2023-08-09 00:50:00+00:00,feeder,40.0,L2 Active Power,kW,-0.29
181491,Wellsea Rhyne,2023-08-09 00:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.75
181491,Wellsea Rhyne,2023-08-09 00:50:00+00:00,feeder,40.0,N Current (RMS),A,17.9
181491,Wellsea Rhyne,2023-08-09 00:50:00+00:00,feeder,40.0,L3 Current (RMS),A,17.1
181491,Wellsea Rhyne,2023-08-09 00:50:00+00:00,feeder,40.0,L2 Current (RMS),A,1.6
181491,Wellsea Rhyne,2023-08-09 00:50:00+00:00,feeder,40.0,L1 Current (RMS),A,19.0
181491,Wellsea Rhyne,2023-08-09 00:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
181491,Wellsea Rhyne,2023-08-09 00:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
181491,Wellsea Rhyne,2023-08-09 00:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
181491,Wellsea Rhyne,2023-08-09 00:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
181491,Wellsea Rhyne,2023-08-09 00:50:00+00:00,feeder,30.0,L2 Active Power,kW,10.9
181491,Wellsea Rhyne,2023-08-09 00:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.35
181491,Wellsea Rhyne,2023-08-09 00:50:00+00:00,feeder,30.0,N Current (RMS),A,31.0
181491,Wellsea Rhyne,2023-08-09 00:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
181491,Wellsea Rhyne,2023-08-09 00:50:00+00:00,feeder,30.0,L2 Current (RMS),A,45.4
181491,Wellsea Rhyne,2023-08-09 00:50:00+00:00,feeder,30.0,L1 Current (RMS),A,10.3
181491,Wellsea Rhyne,2023-08-09 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
181491,Wellsea Rhyne,2023-08-09 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
181491,Wellsea Rhyne,2023-08-09 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
181491,Wellsea Rhyne,2023-08-09 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.89
181491,Wellsea Rhyne,2023-08-09 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.04
181491,Wellsea Rhyne,2023-08-09 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.73
181491,Wellsea Rhyne,2023-08-09 00:50:00+00:00,feeder,20.0,N Current (RMS),A,13.4
181491,Wellsea Rhyne,2023-08-09 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,17.5
181491,Wellsea Rhyne,2023-08-09 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,21.6
181491,Wellsea Rhyne,2023-08-09 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,12.7
181491,Wellsea Rhyne,2023-08-09 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
181491,Wellsea Rhyne,2023-08-09 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
181491,Wellsea Rhyne,2023-08-09 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
181491,Wellsea Rhyne,2023-08-09 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.93
181491,Wellsea Rhyne,2023-08-09 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.08
181491,Wellsea Rhyne,2023-08-09 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.91
181491,Wellsea Rhyne,2023-08-09 00:50:00+00:00,feeder,10.0,N Current (RMS),A,5.8
181491,Wellsea Rhyne,2023-08-09 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.5
181491,Wellsea Rhyne,2023-08-09 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,4.9
181491,Wellsea Rhyne,2023-08-09 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.4
181491,Wellsea Rhyne,2023-08-09 00:50:00+00:00,transformer,,Temperature,C,29.1
181491,Wellsea Rhyne,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.35
181491,Wellsea Rhyne,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
181491,Wellsea Rhyne,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.14
181491,Wellsea Rhyne,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.67
181491,Wellsea Rhyne,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.44
181491,Wellsea Rhyne,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.04
181491,Wellsea Rhyne,2023-08-09 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
181491,Wellsea Rhyne,2023-08-09 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
181491,Wellsea Rhyne,2023-08-09 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.54
181491,Wellsea Rhyne,2023-08-09 00:50:00+00:00,busbar,,L3 Active Power,kW,16.28
181491,Wellsea Rhyne,2023-08-09 00:50:00+00:00,busbar,,L2 Active Power,kW,21.75
181491,Wellsea Rhyne,2023-08-09 00:50:00+00:00,busbar,,L1 Active Power,kW,20.13
181491,Wellsea Rhyne,2023-08-09 00:50:00+00:00,busbar,,N Current (RMS),A,44.2
181491,Wellsea Rhyne,2023-08-09 00:50:00+00:00,busbar,,L3 Current (RMS),A,70.0
181491,Wellsea Rhyne,2023-08-09 00:50:00+00:00,busbar,,L2 Current (RMS),A,90.4
181491,Wellsea Rhyne,2023-08-09 00:50:00+00:00,busbar,,L1 Current (RMS),A,85.9
181491,Wellsea Rhyne,2023-08-09 00:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.63
181491,Wellsea Rhyne,2023-08-09 00:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.85
181491,Wellsea Rhyne,2023-08-09 00:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.58
181491,Wellsea Rhyne,2023-08-09 00:40:00+00:00,feeder,50.0,L3 Active Power,kW,7.15
181491,Wellsea Rhyne,2023-08-09 00:40:00+00:00,feeder,50.0,L2 Active Power,kW,6.15
181491,Wellsea Rhyne,2023-08-09 00:40:00+00:00,feeder,50.0,L1 Active Power,kW,9.24
181491,Wellsea Rhyne,2023-08-09 00:40:00+00:00,feeder,50.0,N Current (RMS),A,19.1
181491,Wellsea Rhyne,2023-08-09 00:40:00+00:00,feeder,50.0,L3 Current (RMS),A,31.9
181491,Wellsea Rhyne,2023-08-09 00:40:00+00:00,feeder,50.0,L2 Current (RMS),A,26.6
181491,Wellsea Rhyne,2023-08-09 00:40:00+00:00,feeder,50.0,L1 Current (RMS),A,47.3
181491,Wellsea Rhyne,2023-08-09 00:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
181491,Wellsea Rhyne,2023-08-09 00:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
181491,Wellsea Rhyne,2023-08-09 00:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.98
181491,Wellsea Rhyne,2023-08-09 00:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.96
181491,Wellsea Rhyne,2023-08-09 00:40:00+00:00,feeder,40.0,L2 Active Power,kW,-0.27
181491,Wellsea Rhyne,2023-08-09 00:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.81
181491,Wellsea Rhyne,2023-08-09 00:40:00+00:00,feeder,40.0,N Current (RMS),A,18.0
181491,Wellsea Rhyne,2023-08-09 00:40:00+00:00,feeder,40.0,L3 Current (RMS),A,17.8
181491,Wellsea Rhyne,2023-08-09 00:40:00+00:00,feeder,40.0,L2 Current (RMS),A,1.5
181491,Wellsea Rhyne,2023-08-09 00:40:00+00:00,feeder,40.0,L1 Current (RMS),A,18.8
181491,Wellsea Rhyne,2023-08-09 00:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
181491,Wellsea Rhyne,2023-08-09 00:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
181491,Wellsea Rhyne,2023-08-09 00:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
181491,Wellsea Rhyne,2023-08-09 00:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.08
181491,Wellsea Rhyne,2023-08-09 00:40:00+00:00,feeder,30.0,L2 Active Power,kW,10.69
181491,Wellsea Rhyne,2023-08-09 00:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.78
181491,Wellsea Rhyne,2023-08-09 00:40:00+00:00,feeder,30.0,N Current (RMS),A,31.2
181491,Wellsea Rhyne,2023-08-09 00:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
181491,Wellsea Rhyne,2023-08-09 00:40:00+00:00,feeder,30.0,L2 Current (RMS),A,44.6
181491,Wellsea Rhyne,2023-08-09 00:40:00+00:00,feeder,30.0,L1 Current (RMS),A,12.6
181491,Wellsea Rhyne,2023-08-09 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
181491,Wellsea Rhyne,2023-08-09 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
181491,Wellsea Rhyne,2023-08-09 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
181491,Wellsea Rhyne,2023-08-09 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.88
181491,Wellsea Rhyne,2023-08-09 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.26
181491,Wellsea Rhyne,2023-08-09 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.21
181491,Wellsea Rhyne,2023-08-09 00:40:00+00:00,feeder,20.0,N Current (RMS),A,14.7
181491,Wellsea Rhyne,2023-08-09 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,17.5
181491,Wellsea Rhyne,2023-08-09 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,22.4
181491,Wellsea Rhyne,2023-08-09 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,9.6
181491,Wellsea Rhyne,2023-08-09 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
181491,Wellsea Rhyne,2023-08-09 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
181491,Wellsea Rhyne,2023-08-09 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
181491,Wellsea Rhyne,2023-08-09 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.19
181491,Wellsea Rhyne,2023-08-09 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.99
181491,Wellsea Rhyne,2023-08-09 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.87
181491,Wellsea Rhyne,2023-08-09 00:40:00+00:00,feeder,10.0,N Current (RMS),A,6.2
181491,Wellsea Rhyne,2023-08-09 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,10.0
181491,Wellsea Rhyne,2023-08-09 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,4.6
181491,Wellsea Rhyne,2023-08-09 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.3
181491,Wellsea Rhyne,2023-08-09 00:40:00+00:00,transformer,,Temperature,C,29.1
181491,Wellsea Rhyne,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.33
181491,Wellsea Rhyne,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.48
181491,Wellsea Rhyne,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.13
181491,Wellsea Rhyne,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.81
181491,Wellsea Rhyne,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.44
181491,Wellsea Rhyne,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.22
181491,Wellsea Rhyne,2023-08-09 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.25
181491,Wellsea Rhyne,2023-08-09 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
181491,Wellsea Rhyne,2023-08-09 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.86
181491,Wellsea Rhyne,2023-08-09 00:40:00+00:00,busbar,,L3 Active Power,kW,17.09
181491,Wellsea Rhyne,2023-08-09 00:40:00+00:00,busbar,,L2 Active Power,kW,22.82
181491,Wellsea Rhyne,2023-08-09 00:40:00+00:00,busbar,,L1 Active Power,kW,19.91
181491,Wellsea Rhyne,2023-08-09 00:40:00+00:00,busbar,,N Current (RMS),A,43.8
181491,Wellsea Rhyne,2023-08-09 00:40:00+00:00,busbar,,L3 Current (RMS),A,73.1
181491,Wellsea Rhyne,2023-08-09 00:40:00+00:00,busbar,,L2 Current (RMS),A,94.7
181491,Wellsea Rhyne,2023-08-09 00:40:00+00:00,busbar,,L1 Current (RMS),A,85.2
181491,Wellsea Rhyne,2023-08-09 00:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,4.66
181491,Wellsea Rhyne,2023-08-09 00:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.28
181491,Wellsea Rhyne,2023-08-09 00:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.95
181491,Wellsea Rhyne,2023-08-09 00:30:00+00:00,feeder,50.0,L3 Active Power,kW,10.63
181491,Wellsea Rhyne,2023-08-09 00:30:00+00:00,feeder,50.0,L2 Active Power,kW,7.15
181491,Wellsea Rhyne,2023-08-09 00:30:00+00:00,feeder,50.0,L1 Active Power,kW,10.71
181491,Wellsea Rhyne,2023-08-09 00:30:00+00:00,feeder,50.0,N Current (RMS),A,19.0
181491,Wellsea Rhyne,2023-08-09 00:30:00+00:00,feeder,50.0,L3 Current (RMS),A,52.1
181491,Wellsea Rhyne,2023-08-09 00:30:00+00:00,feeder,50.0,L2 Current (RMS),A,34.8
181491,Wellsea Rhyne,2023-08-09 00:30:00+00:00,feeder,50.0,L1 Current (RMS),A,57.0
181491,Wellsea Rhyne,2023-08-09 00:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
181491,Wellsea Rhyne,2023-08-09 00:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
181491,Wellsea Rhyne,2023-08-09 00:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.75
181491,Wellsea Rhyne,2023-08-09 00:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.53
181491,Wellsea Rhyne,2023-08-09 00:30:00+00:00,feeder,40.0,L2 Active Power,kW,-0.3
181491,Wellsea Rhyne,2023-08-09 00:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.37
181491,Wellsea Rhyne,2023-08-09 00:30:00+00:00,feeder,40.0,N Current (RMS),A,15.6
181491,Wellsea Rhyne,2023-08-09 00:30:00+00:00,feeder,40.0,L3 Current (RMS),A,16.5
181491,Wellsea Rhyne,2023-08-09 00:30:00+00:00,feeder,40.0,L2 Current (RMS),A,1.6
181491,Wellsea Rhyne,2023-08-09 00:30:00+00:00,feeder,40.0,L1 Current (RMS),A,20.3
181491,Wellsea Rhyne,2023-08-09 00:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
181491,Wellsea Rhyne,2023-08-09 00:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
181491,Wellsea Rhyne,2023-08-09 00:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
181491,Wellsea Rhyne,2023-08-09 00:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.07
181491,Wellsea Rhyne,2023-08-09 00:30:00+00:00,feeder,30.0,L2 Active Power,kW,10.64
181491,Wellsea Rhyne,2023-08-09 00:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.28
181491,Wellsea Rhyne,2023-08-09 00:30:00+00:00,feeder,30.0,N Current (RMS),A,30.5
181491,Wellsea Rhyne,2023-08-09 00:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
181491,Wellsea Rhyne,2023-08-09 00:30:00+00:00,feeder,30.0,L2 Current (RMS),A,44.4
181491,Wellsea Rhyne,2023-08-09 00:30:00+00:00,feeder,30.0,L1 Current (RMS),A,10.0
181491,Wellsea Rhyne,2023-08-09 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
181491,Wellsea Rhyne,2023-08-09 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
181491,Wellsea Rhyne,2023-08-09 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
181491,Wellsea Rhyne,2023-08-09 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.97
181491,Wellsea Rhyne,2023-08-09 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.51
181491,Wellsea Rhyne,2023-08-09 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.29
181491,Wellsea Rhyne,2023-08-09 00:30:00+00:00,feeder,20.0,N Current (RMS),A,15.2
181491,Wellsea Rhyne,2023-08-09 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,17.8
181491,Wellsea Rhyne,2023-08-09 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,23.2
181491,Wellsea Rhyne,2023-08-09 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,10.0
181491,Wellsea Rhyne,2023-08-09 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
181491,Wellsea Rhyne,2023-08-09 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
181491,Wellsea Rhyne,2023-08-09 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
181491,Wellsea Rhyne,2023-08-09 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.24
181491,Wellsea Rhyne,2023-08-09 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.99
181491,Wellsea Rhyne,2023-08-09 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.72
181491,Wellsea Rhyne,2023-08-09 00:30:00+00:00,feeder,10.0,N Current (RMS),A,7.1
181491,Wellsea Rhyne,2023-08-09 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.3
181491,Wellsea Rhyne,2023-08-09 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,4.7
181491,Wellsea Rhyne,2023-08-09 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.8
181491,Wellsea Rhyne,2023-08-09 00:30:00+00:00,transformer,,Temperature,C,29.2
181491,Wellsea Rhyne,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.28
181491,Wellsea Rhyne,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.14
181491,Wellsea Rhyne,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.08
181491,Wellsea Rhyne,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.4
181491,Wellsea Rhyne,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.39
181491,Wellsea Rhyne,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.75
181491,Wellsea Rhyne,2023-08-09 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.5
181491,Wellsea Rhyne,2023-08-09 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.15
181491,Wellsea Rhyne,2023-08-09 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.07
181491,Wellsea Rhyne,2023-08-09 00:30:00+00:00,busbar,,L3 Active Power,kW,20.31
181491,Wellsea Rhyne,2023-08-09 00:30:00+00:00,busbar,,L2 Active Power,kW,24.0
181491,Wellsea Rhyne,2023-08-09 00:30:00+00:00,busbar,,L1 Active Power,kW,21.37
181491,Wellsea Rhyne,2023-08-09 00:30:00+00:00,busbar,,N Current (RMS),A,37.1
181491,Wellsea Rhyne,2023-08-09 00:30:00+00:00,busbar,,L3 Current (RMS),A,87.9
181491,Wellsea Rhyne,2023-08-09 00:30:00+00:00,busbar,,L2 Current (RMS),A,100.3
181491,Wellsea Rhyne,2023-08-09 00:30:00+00:00,busbar,,L1 Current (RMS),A,92.7
181491,Wellsea Rhyne,2023-08-09 00:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.93
181491,Wellsea Rhyne,2023-08-09 00:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.0
181491,Wellsea Rhyne,2023-08-09 00:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.39
181491,Wellsea Rhyne,2023-08-09 00:20:00+00:00,feeder,50.0,L3 Active Power,kW,15.6
181491,Wellsea Rhyne,2023-08-09 00:20:00+00:00,feeder,50.0,L2 Active Power,kW,8.25
181491,Wellsea Rhyne,2023-08-09 00:20:00+00:00,feeder,50.0,L1 Active Power,kW,15.72
181491,Wellsea Rhyne,2023-08-09 00:20:00+00:00,feeder,50.0,N Current (RMS),A,36.4
181491,Wellsea Rhyne,2023-08-09 00:20:00+00:00,feeder,50.0,L3 Current (RMS),A,76.8
181491,Wellsea Rhyne,2023-08-09 00:20:00+00:00,feeder,50.0,L2 Current (RMS),A,42.8
181491,Wellsea Rhyne,2023-08-09 00:20:00+00:00,feeder,50.0,L1 Current (RMS),A,81.2
181491,Wellsea Rhyne,2023-08-09 00:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
181491,Wellsea Rhyne,2023-08-09 00:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
181491,Wellsea Rhyne,2023-08-09 00:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.91
181491,Wellsea Rhyne,2023-08-09 00:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.43
181491,Wellsea Rhyne,2023-08-09 00:20:00+00:00,feeder,40.0,L2 Active Power,kW,-0.43
181491,Wellsea Rhyne,2023-08-09 00:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.26
181491,Wellsea Rhyne,2023-08-09 00:20:00+00:00,feeder,40.0,N Current (RMS),A,15.0
181491,Wellsea Rhyne,2023-08-09 00:20:00+00:00,feeder,40.0,L3 Current (RMS),A,16.1
181491,Wellsea Rhyne,2023-08-09 00:20:00+00:00,feeder,40.0,L2 Current (RMS),A,2.0
181491,Wellsea Rhyne,2023-08-09 00:20:00+00:00,feeder,40.0,L1 Current (RMS),A,20.1
181491,Wellsea Rhyne,2023-08-09 00:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
181491,Wellsea Rhyne,2023-08-09 00:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
181491,Wellsea Rhyne,2023-08-09 00:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
181491,Wellsea Rhyne,2023-08-09 00:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
181491,Wellsea Rhyne,2023-08-09 00:20:00+00:00,feeder,30.0,L2 Active Power,kW,10.93
181491,Wellsea Rhyne,2023-08-09 00:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.58
181491,Wellsea Rhyne,2023-08-09 00:20:00+00:00,feeder,30.0,N Current (RMS),A,30.1
181491,Wellsea Rhyne,2023-08-09 00:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.7
181491,Wellsea Rhyne,2023-08-09 00:20:00+00:00,feeder,30.0,L2 Current (RMS),A,45.5
181491,Wellsea Rhyne,2023-08-09 00:20:00+00:00,feeder,30.0,L1 Current (RMS),A,12.5
181491,Wellsea Rhyne,2023-08-09 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
181491,Wellsea Rhyne,2023-08-09 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
181491,Wellsea Rhyne,2023-08-09 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
181491,Wellsea Rhyne,2023-08-09 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.31
181491,Wellsea Rhyne,2023-08-09 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.46
181491,Wellsea Rhyne,2023-08-09 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.38
181491,Wellsea Rhyne,2023-08-09 00:20:00+00:00,feeder,20.0,N Current (RMS),A,13.3
181491,Wellsea Rhyne,2023-08-09 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,18.9
181491,Wellsea Rhyne,2023-08-09 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,23.0
181491,Wellsea Rhyne,2023-08-09 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,10.3
181491,Wellsea Rhyne,2023-08-09 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
181491,Wellsea Rhyne,2023-08-09 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
181491,Wellsea Rhyne,2023-08-09 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
181491,Wellsea Rhyne,2023-08-09 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.01
181491,Wellsea Rhyne,2023-08-09 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.33
181491,Wellsea Rhyne,2023-08-09 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.83
181491,Wellsea Rhyne,2023-08-09 00:20:00+00:00,feeder,10.0,N Current (RMS),A,6.3
181491,Wellsea Rhyne,2023-08-09 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.8
181491,Wellsea Rhyne,2023-08-09 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.1
181491,Wellsea Rhyne,2023-08-09 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.2
181491,Wellsea Rhyne,2023-08-09 00:20:00+00:00,transformer,,Temperature,C,29.3
181491,Wellsea Rhyne,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.29
181491,Wellsea Rhyne,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.23
181491,Wellsea Rhyne,2023-08-09 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.12
181491,Wellsea Rhyne,2023-08-09 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.7
181491,Wellsea Rhyne,2023-08-09 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.43
181491,Wellsea Rhyne,2023-08-09 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.0
181491,Wellsea Rhyne,2023-08-09 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.99
181491,Wellsea Rhyne,2023-08-09 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.17
181491,Wellsea Rhyne,2023-08-09 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,8.12
181491,Wellsea Rhyne,2023-08-09 00:20:00+00:00,busbar,,L3 Active Power,kW,25.29
181491,Wellsea Rhyne,2023-08-09 00:20:00+00:00,busbar,,L2 Active Power,kW,25.54
181491,Wellsea Rhyne,2023-08-09 00:20:00+00:00,busbar,,L1 Active Power,kW,26.77
181491,Wellsea Rhyne,2023-08-09 00:20:00+00:00,busbar,,N Current (RMS),A,26.5
181491,Wellsea Rhyne,2023-08-09 00:20:00+00:00,busbar,,L3 Current (RMS),A,109.2
181491,Wellsea Rhyne,2023-08-09 00:20:00+00:00,busbar,,L2 Current (RMS),A,107.3
181491,Wellsea Rhyne,2023-08-09 00:20:00+00:00,busbar,,L1 Current (RMS),A,117.0
181491,Wellsea Rhyne,2023-08-09 00:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.42
181491,Wellsea Rhyne,2023-08-09 00:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.61
181491,Wellsea Rhyne,2023-08-09 00:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.11
181491,Wellsea Rhyne,2023-08-09 00:10:00+00:00,feeder,50.0,L3 Active Power,kW,16.4
181491,Wellsea Rhyne,2023-08-09 00:10:00+00:00,feeder,50.0,L2 Active Power,kW,8.66
181491,Wellsea Rhyne,2023-08-09 00:10:00+00:00,feeder,50.0,L1 Active Power,kW,16.01
181491,Wellsea Rhyne,2023-08-09 00:10:00+00:00,feeder,50.0,N Current (RMS),A,35.4
181491,Wellsea Rhyne,2023-08-09 00:10:00+00:00,feeder,50.0,L3 Current (RMS),A,80.4
181491,Wellsea Rhyne,2023-08-09 00:10:00+00:00,feeder,50.0,L2 Current (RMS),A,45.4
181491,Wellsea Rhyne,2023-08-09 00:10:00+00:00,feeder,50.0,L1 Current (RMS),A,83.4
181491,Wellsea Rhyne,2023-08-09 00:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
181491,Wellsea Rhyne,2023-08-09 00:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
181491,Wellsea Rhyne,2023-08-09 00:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.0
181491,Wellsea Rhyne,2023-08-09 00:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.92
181491,Wellsea Rhyne,2023-08-09 00:10:00+00:00,feeder,40.0,L2 Active Power,kW,-0.47
181491,Wellsea Rhyne,2023-08-09 00:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.03
181491,Wellsea Rhyne,2023-08-09 00:10:00+00:00,feeder,40.0,N Current (RMS),A,17.1
181491,Wellsea Rhyne,2023-08-09 00:10:00+00:00,feeder,40.0,L3 Current (RMS),A,17.5
181491,Wellsea Rhyne,2023-08-09 00:10:00+00:00,feeder,40.0,L2 Current (RMS),A,2.1
181491,Wellsea Rhyne,2023-08-09 00:10:00+00:00,feeder,40.0,L1 Current (RMS),A,19.6
181491,Wellsea Rhyne,2023-08-09 00:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
181491,Wellsea Rhyne,2023-08-09 00:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
181491,Wellsea Rhyne,2023-08-09 00:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
181491,Wellsea Rhyne,2023-08-09 00:10:00+00:00,feeder,30.0,L3 Active Power,kW,-0.04
181491,Wellsea Rhyne,2023-08-09 00:10:00+00:00,feeder,30.0,L2 Active Power,kW,10.81
181491,Wellsea Rhyne,2023-08-09 00:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.27
181491,Wellsea Rhyne,2023-08-09 00:10:00+00:00,feeder,30.0,N Current (RMS),A,29.7
181491,Wellsea Rhyne,2023-08-09 00:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
181491,Wellsea Rhyne,2023-08-09 00:10:00+00:00,feeder,30.0,L2 Current (RMS),A,45.0
181491,Wellsea Rhyne,2023-08-09 00:10:00+00:00,feeder,30.0,L1 Current (RMS),A,10.7
181491,Wellsea Rhyne,2023-08-09 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
181491,Wellsea Rhyne,2023-08-09 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
181491,Wellsea Rhyne,2023-08-09 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
181491,Wellsea Rhyne,2023-08-09 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.34
181491,Wellsea Rhyne,2023-08-09 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.48
181491,Wellsea Rhyne,2023-08-09 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.56
181491,Wellsea Rhyne,2023-08-09 00:10:00+00:00,feeder,20.0,N Current (RMS),A,12.1
181491,Wellsea Rhyne,2023-08-09 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,18.9
181491,Wellsea Rhyne,2023-08-09 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,23.2
181491,Wellsea Rhyne,2023-08-09 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,11.1
181491,Wellsea Rhyne,2023-08-09 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
181491,Wellsea Rhyne,2023-08-09 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
181491,Wellsea Rhyne,2023-08-09 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
181491,Wellsea Rhyne,2023-08-09 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.19
181491,Wellsea Rhyne,2023-08-09 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.11
181491,Wellsea Rhyne,2023-08-09 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.03
181491,Wellsea Rhyne,2023-08-09 00:10:00+00:00,feeder,10.0,N Current (RMS),A,5.8
181491,Wellsea Rhyne,2023-08-09 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.2
181491,Wellsea Rhyne,2023-08-09 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.0
181491,Wellsea Rhyne,2023-08-09 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.8
181491,Wellsea Rhyne,2023-08-09 00:10:00+00:00,transformer,,Temperature,C,29.3
181491,Wellsea Rhyne,2023-08-09 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.3
181491,Wellsea Rhyne,2023-08-09 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
181491,Wellsea Rhyne,2023-08-09 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.14
181491,Wellsea Rhyne,2023-08-09 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.99
181491,Wellsea Rhyne,2023-08-09 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.45
181491,Wellsea Rhyne,2023-08-09 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.27
181491,Wellsea Rhyne,2023-08-09 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,8.28
181491,Wellsea Rhyne,2023-08-09 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.15
181491,Wellsea Rhyne,2023-08-09 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,9.0
181491,Wellsea Rhyne,2023-08-09 00:10:00+00:00,busbar,,L3 Active Power,kW,26.8
181491,Wellsea Rhyne,2023-08-09 00:10:00+00:00,busbar,,L2 Active Power,kW,25.6
181491,Wellsea Rhyne,2023-08-09 00:10:00+00:00,busbar,,L1 Active Power,kW,26.9
181491,Wellsea Rhyne,2023-08-09 00:10:00+00:00,busbar,,N Current (RMS),A,23.4
181491,Wellsea Rhyne,2023-08-09 00:10:00+00:00,busbar,,L3 Current (RMS),A,116.5
181491,Wellsea Rhyne,2023-08-09 00:10:00+00:00,busbar,,L2 Current (RMS),A,107.9
181491,Wellsea Rhyne,2023-08-09 00:10:00+00:00,busbar,,L1 Current (RMS),A,118.0
181491,Wellsea Rhyne,2023-08-09 00:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.85
181491,Wellsea Rhyne,2023-08-09 00:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.47
181491,Wellsea Rhyne,2023-08-09 00:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.16
181491,Wellsea Rhyne,2023-08-09 00:00:00+00:00,feeder,50.0,L3 Active Power,kW,16.22
181491,Wellsea Rhyne,2023-08-09 00:00:00+00:00,feeder,50.0,L2 Active Power,kW,8.09
181491,Wellsea Rhyne,2023-08-09 00:00:00+00:00,feeder,50.0,L1 Active Power,kW,16.03
181491,Wellsea Rhyne,2023-08-09 00:00:00+00:00,feeder,50.0,N Current (RMS),A,35.0
181491,Wellsea Rhyne,2023-08-09 00:00:00+00:00,feeder,50.0,L3 Current (RMS),A,78.7
181491,Wellsea Rhyne,2023-08-09 00:00:00+00:00,feeder,50.0,L2 Current (RMS),A,43.2
181491,Wellsea Rhyne,2023-08-09 00:00:00+00:00,feeder,50.0,L1 Current (RMS),A,83.8
181491,Wellsea Rhyne,2023-08-09 00:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.48
181491,Wellsea Rhyne,2023-08-09 00:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
181491,Wellsea Rhyne,2023-08-09 00:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.97
181491,Wellsea Rhyne,2023-08-09 00:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.69
181491,Wellsea Rhyne,2023-08-09 00:00:00+00:00,feeder,40.0,L2 Active Power,kW,-0.43
181491,Wellsea Rhyne,2023-08-09 00:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
181491,Wellsea Rhyne,2023-08-09 00:00:00+00:00,feeder,40.0,N Current (RMS),A,15.9
181491,Wellsea Rhyne,2023-08-09 00:00:00+00:00,feeder,40.0,L3 Current (RMS),A,17.3
181491,Wellsea Rhyne,2023-08-09 00:00:00+00:00,feeder,40.0,L2 Current (RMS),A,2.0
181491,Wellsea Rhyne,2023-08-09 00:00:00+00:00,feeder,40.0,L1 Current (RMS),A,19.6
181491,Wellsea Rhyne,2023-08-09 00:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
181491,Wellsea Rhyne,2023-08-09 00:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
181491,Wellsea Rhyne,2023-08-09 00:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
181491,Wellsea Rhyne,2023-08-09 00:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.06
181491,Wellsea Rhyne,2023-08-09 00:00:00+00:00,feeder,30.0,L2 Active Power,kW,11.03
181491,Wellsea Rhyne,2023-08-09 00:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.4
181491,Wellsea Rhyne,2023-08-09 00:00:00+00:00,feeder,30.0,N Current (RMS),A,30.9
181491,Wellsea Rhyne,2023-08-09 00:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.6
181491,Wellsea Rhyne,2023-08-09 00:00:00+00:00,feeder,30.0,L2 Current (RMS),A,46.0
181491,Wellsea Rhyne,2023-08-09 00:00:00+00:00,feeder,30.0,L1 Current (RMS),A,10.9
181491,Wellsea Rhyne,2023-08-09 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
181491,Wellsea Rhyne,2023-08-09 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
181491,Wellsea Rhyne,2023-08-09 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
181491,Wellsea Rhyne,2023-08-09 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.55
181491,Wellsea Rhyne,2023-08-09 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.35
181491,Wellsea Rhyne,2023-08-09 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.37
181491,Wellsea Rhyne,2023-08-09 00:00:00+00:00,feeder,20.0,N Current (RMS),A,12.6
181491,Wellsea Rhyne,2023-08-09 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,20.0
181491,Wellsea Rhyne,2023-08-09 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,22.7
181491,Wellsea Rhyne,2023-08-09 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,10.2
181491,Wellsea Rhyne,2023-08-09 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
181491,Wellsea Rhyne,2023-08-09 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
181491,Wellsea Rhyne,2023-08-09 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
181491,Wellsea Rhyne,2023-08-09 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.41
181491,Wellsea Rhyne,2023-08-09 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.09
181491,Wellsea Rhyne,2023-08-09 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.92
181491,Wellsea Rhyne,2023-08-09 00:00:00+00:00,feeder,10.0,N Current (RMS),A,6.9
181491,Wellsea Rhyne,2023-08-09 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,11.2
181491,Wellsea Rhyne,2023-08-09 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.0
181491,Wellsea Rhyne,2023-08-09 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.4
181491,Wellsea Rhyne,2023-08-09 00:00:00+00:00,transformer,,Temperature,C,29.3
181491,Wellsea Rhyne,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.26
181491,Wellsea Rhyne,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.95
181491,Wellsea Rhyne,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.09
181491,Wellsea Rhyne,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.42
181491,Wellsea Rhyne,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.41
181491,Wellsea Rhyne,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.66
181491,Wellsea Rhyne,2023-08-09 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.38
181491,Wellsea Rhyne,2023-08-09 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.75
181491,Wellsea Rhyne,2023-08-09 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,9.32
181491,Wellsea Rhyne,2023-08-09 00:00:00+00:00,busbar,,L3 Active Power,kW,26.82
181491,Wellsea Rhyne,2023-08-09 00:00:00+00:00,busbar,,L2 Active Power,kW,25.12
181491,Wellsea Rhyne,2023-08-09 00:00:00+00:00,busbar,,L1 Active Power,kW,26.73
181491,Wellsea Rhyne,2023-08-09 00:00:00+00:00,busbar,,N Current (RMS),A,23.3
181491,Wellsea Rhyne,2023-08-09 00:00:00+00:00,busbar,,L3 Current (RMS),A,115.9
181491,Wellsea Rhyne,2023-08-09 00:00:00+00:00,busbar,,L2 Current (RMS),A,105.9
181491,Wellsea Rhyne,2023-08-09 00:00:00+00:00,busbar,,L1 Current (RMS),A,118.1
